Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,19.11,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,48.2,28.46
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,80.51,61.77
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,113.05,91.61
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,143.17,118.9
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,173.92,146.28
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,200.76,169.72
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,228.04,192.99
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,216.79,182.53
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,195.74,163.56
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,321.58,271.62
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,447.33,375.51
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,430.7,360.06
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,419.41,349.48
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,427.7,355.75
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,434.85,360.95
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,325.36,269.87
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,210.68,172.75
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,213.68,175.57
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,216.62,177.99
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,198.34,162.73
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,180.46,147.84
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,160.54,131.26
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,141.04,114.97
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,173.97,143.11
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,209.07,172.58
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,139.28,114.2
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,71.55,56.65
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,65.73,51.8
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,59.92,46.84
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,53.14,41.07
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,46.36,35.22
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,39.11,28.8
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,31.86,22.31
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,24.12,15.36
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,16.4,8.35
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,10.12,1.93
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.97,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,72.63,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,179.72,115.94
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,245.66,193.89
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,316.96,260.59
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,372.36,312.23
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,430.15,364.35
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,478.04,405.68
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,525.99,445.31
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,562.6,474.81
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,601.52,504.99
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,631.45,526.76
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,659.07,546.02
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,680.59,560.55
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,699.22,571.96
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,711.42,580.27
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,720.34,586.26
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,722.94,587.66
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,722.11,586.67
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,715.26,582.36
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,705.01,575.6
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,689.22,562.86
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,670.2,547.47
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,645.07,527.78
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,617.1,505.5
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,584.78,479.56
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,550.1,451.03
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,510.29,417.09
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,468.89,381.03
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,422.94,340.55
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,376.42,298.54
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,326.34,252.84
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,276.82,206.88
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,223.83,158.39
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,173.83,113.23
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,121.63,69.99
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,75.98,36.49
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,32.44,11.37
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,13.76,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,6.88,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,55.04,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,142.8,91.86
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,198.24,156.85
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,257.5,211.93
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,303.85,255.05
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,352.53,298.89
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,390.4,332.38
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,427.47,364.09
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,411.91,350.73
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,392.16,333.19
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,457.38,387.65
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,529.01,445.42
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,573.77,479.81
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,615.37,511.32
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,615.92,510.66
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,611.08,506.19
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,669.93,552.13
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,723.96,592.08
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,716.56,585.85
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,705.79,577.66
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,647.85,531.26
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,586.4,482.09
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,496.1,408.65
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,408.83,336.69
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,443.65,365.47
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,465.3,381.75
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,437.86,358.15
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,407.49,331.7
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,367.11,296.05
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,326.8,259.84
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,283.12,220.63
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,240.27,181.5
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,194.92,140.7
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,152.61,103.06
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,107.72,66.14
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,69.19,37.45
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,32.68,15.87
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,20.78,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,11.3,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,68.38,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,173.4,111.85
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,240.32,191.24
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,308.53,256.14
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,224.52,190.84
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,90.91,75.15
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,108.53,91.08
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,126.42,106.93
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,130.31,109.97
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,134.11,112.82
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,97.58,80.71
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,63.8,50.9
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,84.9,69.36
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,106.63,88.22
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,202.26,172.01
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,296.15,252.44
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,260.07,220.33
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,218.0,183.4
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,188.57,158.37
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,159.81,133.68
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,221.66,187.68
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,277.97,236.13
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,366.82,313.99
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,441.34,377.82
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,399.77,341.92
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,364.46,311.35
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,226.86,193.56
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,101.0,83.87
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,93.11,77.17
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,85.26,70.35
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,202.93,166.36
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,280.79,219.69
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,228.75,169.73
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,179.49,123.41
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,127.1,78.16
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,81.49,43.07
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,36.97,15.29
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,14.73,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,8.36,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,81.02,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,199.09,129.97
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,266.47,214.16
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,338.8,283.61
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,395.87,338.89
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,452.26,392.09
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,499.69,435.15
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,547.05,476.55
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,586.53,510.97
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,624.57,543.27
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,654.88,567.32
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,682.69,588.72
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,704.48,604.28
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,723.19,616.89
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,735.11,625.21
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,743.63,630.97
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,745.93,631.98
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,744.67,630.4
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,737.59,624.42
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,726.98,615.87
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,711.27,603.13
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,692.21,587.02
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,667.22,565.98
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,639.25,542.24
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,606.23,514.21
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,570.74,483.56
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,530.23,447.91
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,487.96,409.94
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,441.7,367.81
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,394.67,323.91
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,343.64,275.38
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,293.1,226.58
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,238.78,175.19
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,187.05,126.71
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,133.32,79.9
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,86.03,43.25
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,39.52,15.23
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,13.49,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.86,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,71.04,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,175.19,113.78
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,242.47,194.14
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,315.09,262.52
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,371.9,315.91
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,431.19,369.63
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,479.29,412.0
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,527.46,452.75
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,567.48,486.45
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,606.16,518.09
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,633.07,539.36
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,661.49,561.15
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,683.2,576.5
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,702.03,588.76
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,714.53,595.58
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,723.8,599.97
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,726.45,599.89
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,725.7,597.45
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,718.98,591.21
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,708.89,582.64
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,692.99,569.6
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,673.92,554.02
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,649.65,534.29
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,622.58,512.15
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,590.35,484.8
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,555.9,455.32
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,516.12,422.66
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,474.81,387.87
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,429.94,348.61
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,383.85,307.39
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,333.65,262.43
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,284.36,217.24
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,231.12,168.56
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,181.18,123.17
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,129.5,79.41
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,84.47,44.93
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,39.88,17.26
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.22,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,9.34,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,12.29,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,25.58,12.88
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,54.88,41.38
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,82.36,66.62
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,107.92,89.91
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,133.95,113.3
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,157.91,134.48
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,182.39,155.7
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,191.5,162.99
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,199.9,169.45
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,232.79,197.53
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,266.31,225.72
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,270.32,227.9
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,273.86,229.78
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,261.19,218.49
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,248.3,207.09
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,320.32,267.45
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,384.36,319.4
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,382.52,317.14
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,380.1,314.89
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,338.07,279.73
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,291.68,241.07
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,358.2,297.57
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,417.84,346.35
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,492.4,407.25
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,543.25,447.05
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,504.65,413.53
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,464.71,378.98
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,420.63,340.57
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,376.01,300.76
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,326.74,256.63
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,278.63,212.7
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,226.43,165.52
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,177.9,121.83
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,127.69,79.74
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,84.2,46.44
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,41.9,19.5
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.07,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.83,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.91,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,9.64,1.33
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,17.85,9.72
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,26.06,17.35
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,35.24,25.71
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,44.43,33.99
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,53.63,42.23
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,62.92,50.46
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,83.39,68.32
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,103.97,86.01
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,113.42,93.99
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,122.88,101.94
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,63.8,50.46
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.72,1.17
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,13.51,6.29
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,19.31,11.39
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,74.47,59.51
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,131.43,108.23
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,123.69,101.47
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,116.05,94.98
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,114.49,93.53
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,112.95,92.1
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,116.42,95.12
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,119.88,98.16
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,155.42,128.69
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,190.38,158.34
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,149.95,124.14
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,110.85,90.93
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,101.94,83.49
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,93.07,75.97
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,190.15,154.78
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,255.94,200.73
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,207.85,157.15
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,162.96,117.32
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,117.71,79.42
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,79.45,49.74
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,42.6,23.99
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,18.18,0.0
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,11.3,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.44,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.74,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,12.05,4.62
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,17.36,9.52
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,24.12,15.65
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,30.89,21.76
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,36.69,26.89
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,42.49,31.95
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,60.4,47.55
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,78.8,63.35
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,109.69,89.84
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,140.97,116.32
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,113.01,92.1
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,86.29,69.03
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,87.23,69.78
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,88.18,70.52
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,180.09,148.94
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,271.29,224.52
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,292.37,241.77
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,312.83,258.69
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,272.5,224.66
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,233.36,191.7
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,283.11,234.04
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,334.24,276.32
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,214.38,177.12
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,103.93,83.7
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,119.78,97.47
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,135.64,111.05
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,124.14,101.46
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,112.71,91.9
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,99.86,81.2
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,87.08,70.4
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,73.4,58.52
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,59.79,46.55
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,46.27,34.51
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,32.84,22.47
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,21.24,11.74
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,68.29,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,170.19,107.56
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,236.42,183.15
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,308.58,249.59
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,364.41,300.94
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,422.76,352.84
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,470.39,395.58
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,518.16,437.37
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,333.9,283.93
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,102.86,82.78
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,385.66,329.06
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,651.54,549.36
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,396.77,336.83
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,98.41,78.17
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,84.72,66.65
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,71.56,55.43
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,400.16,340.23
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,702.71,587.17
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,428.25,361.03
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,139.26,112.48
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,328.16,275.32
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,500.06,417.94
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,498.49,416.99
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,493.59,413.57
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,524.95,439.58
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,542.56,453.24
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,505.12,420.97
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,466.35,387.08
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,424.84,349.58
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,382.15,310.24
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,333.31,265.63
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,285.04,220.82
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,235.09,174.33
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,187.11,129.82
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,136.13,85.82
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,91.25,50.39
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,47.44,21.88
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,16.59,2.08
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,10.32,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,82.81,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,203.94,134.56
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,272.04,216.74
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,345.59,286.08
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,402.37,340.13
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,461.24,394.2
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,506.07,434.07
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,553.72,474.59
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,515.07,442.93
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,453.95,391.88
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,504.23,434.61
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,552.21,474.12
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,641.78,546.86
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,730.96,615.57
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,742.84,623.49
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,751.31,629.61
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,754.46,630.69
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,754.05,629.22
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,688.15,578.08
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,618.7,521.8
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,664.96,559.41
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,703.02,588.93
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,677.98,568.08
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,649.95,545.03
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,617.94,518.37
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,583.37,489.09
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,543.11,454.38
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,501.07,417.39
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,455.55,376.61
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,409.11,334.01
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,358.04,286.67
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,307.38,238.78
