Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,253.63,188.23
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,201.65,139.52
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,147.72,91.98
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,99.27,52.85
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,51.24,21.74
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,15.78,3.14
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,9.34,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,65.43,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,167.59,111.38
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,232.55,186.04
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,299.95,249.56
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,356.15,302.85
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,415.04,357.07
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,464.04,401.15
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,513.35,444.18
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,554.72,479.17
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,595.09,512.44
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,626.21,537.78
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,655.15,560.88
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,674.13,575.79
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,694.41,590.9
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,707.12,600.64
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,716.7,608.02
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,722.01,611.21
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,724.0,611.9
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,652.46,552.78
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,570.41,483.28
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,581.22,492.24
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,585.42,495.38
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,511.51,432.13
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,439.77,370.52
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,350.89,295.05
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,261.28,218.45
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,217.56,181.46
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,173.88,144.35
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,159.51,132.26
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,145.38,120.29
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,129.56,107.0
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,114.04,93.82
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,96.62,78.78
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,79.84,64.21
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,62.82,49.15
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,45.95,34.05
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,31.11,20.43
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,16.41,4.34
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,8.36,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,80.42,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,198.85,133.94
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,265.32,212.93
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,337.55,281.35
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,394.3,334.95
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,450.26,386.11
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,499.25,429.16
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,548.27,470.42
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,587.94,503.71
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,626.2,534.87
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,658.21,560.5
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,687.79,583.51
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,709.49,598.18
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,728.13,610.47
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,741.15,619.9
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,750.78,626.89
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,753.91,627.96
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,753.49,626.52
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,746.88,621.63
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,736.76,614.22
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,720.95,601.81
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,701.8,586.61
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,677.55,566.93
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,650.31,544.59
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,617.93,517.99
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,583.1,488.83
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,543.97,455.95
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,503.02,420.66
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,456.92,379.46
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,410.06,336.6
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,359.42,289.72
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,309.2,242.27
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,255.57,191.77
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,203.81,143.12
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,150.5,95.66
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,102.51,56.2
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,55.04,24.6
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,18.86,7.15
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,10.32,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,67.99,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,169.58,114.09
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,234.86,187.81
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,306.5,255.1
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,363.15,308.07
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,422.54,361.69
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,471.74,405.13
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,521.24,447.31
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,563.01,481.04
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,603.73,512.79
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,631.46,534.71
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,660.89,557.41
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,683.38,572.86
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,703.08,585.75
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,716.36,594.08
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,726.45,600.04
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,730.59,601.78
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,731.36,601.12
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,726.67,597.11
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,718.59,590.7
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,704.5,579.0
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,687.15,564.35
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,664.34,545.45
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,638.63,524.07
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,607.63,498.48
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,574.16,470.5
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,535.57,437.62
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,495.27,402.73
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,450.77,363.75
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,405.44,323.23
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,356.06,279.79
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,306.89,235.38
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,254.11,187.23
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,203.76,141.15
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,151.19,95.54
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,104.01,57.44
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,56.87,26.05
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,20.8,9.04
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,10.81,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.81,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,21.33,10.61
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,39.8,28.82
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,57.64,45.2
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,75.5,61.27
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,93.39,77.1
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,111.79,93.29
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,130.5,109.57
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,121.22,101.11
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,112.29,92.96
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,105.85,87.3
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,99.77,81.93
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,83.31,67.42
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,67.68,53.66
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,88.69,71.8
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,110.26,90.26
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,68.17,53.77
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,27.05,17.99
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,29.95,20.52
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,32.85,23.05
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,34.3,24.26
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,35.75,25.47
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,45.42,33.88
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,55.1,42.28
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,47.83,36.04
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,40.57,29.79
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,65.25,51.28
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,90.1,72.85
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,47.34,35.84
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.82,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.34,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.86,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.37,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.89,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.93,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.96,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.48,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,63.34,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,163.61,111.27
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,227.87,180.59
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,299.37,246.06
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,357.59,299.32
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,416.38,351.61
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,465.86,394.62
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,515.71,436.52
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,382.7,324.47
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,206.79,172.2
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,436.98,370.61
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,662.18,554.21
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,684.62,569.12
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,700.22,579.54
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,713.17,588.86
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,722.99,595.88
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,727.12,597.6
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,727.94,596.96
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,722.57,592.65
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,713.91,586.0
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,699.51,574.24
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,682.03,559.54
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,658.65,540.64
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,632.5,519.34
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,503.61,414.08
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,378.45,310.63
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,446.44,367.6
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,491.4,402.45
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,447.46,363.6
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,402.87,323.79
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,353.63,279.71
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,305.12,235.41
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,253.72,188.46
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,204.6,143.46
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,152.55,98.18
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,105.94,60.22
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,59.08,28.02
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,23.22,8.73
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,11.8,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.37,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,14.47,5.57
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,26.55,17.42
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,38.74,28.69
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,51.41,40.3
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,64.02,51.74
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,77.15,63.5
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,90.26,75.1
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,156.9,134.08
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,222.01,190.48
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,238.91,204.43
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,255.46,218.07
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,203.3,172.29
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,146.78,122.52
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,152.6,127.22
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,158.45,131.83
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,177.55,147.87
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,196.63,163.74
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,174.26,144.59
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,152.3,125.84
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,130.43,107.27
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,108.88,88.9
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,219.08,184.32
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,329.68,277.13
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,316.25,265.11
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,302.72,253.43
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,412.71,346.84
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,493.03,410.82
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,450.55,372.84
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,406.94,333.61
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,357.68,289.15
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,309.34,244.64
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,258.85,197.46
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,210.11,151.81
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,157.82,105.99
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,111.24,67.46
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,65.12,34.34
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,28.02,12.54
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,13.76,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,84.62,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,210.07,148.91
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,275.78,223.49
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,348.43,292.64
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,403.28,345.82
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,462.84,401.32
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,512.46,445.82
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,562.11,488.7
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,603.54,524.47
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,643.56,558.2
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,676.03,584.83
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,706.02,608.08
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,729.96,626.26
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,750.83,642.07
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,764.94,651.1
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,775.57,657.48
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,779.69,660.44
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,780.16,660.73
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,775.43,657.12
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,767.02,650.8
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,752.15,639.52
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,733.83,625.62
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,709.86,606.0
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,682.73,582.97
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,650.85,556.0
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,616.24,526.25
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,576.42,491.2
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,534.53,453.67
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,488.76,412.91
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,441.74,369.87
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,389.75,320.65
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,337.79,270.52
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,283.28,218.23
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,230.41,167.2
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,174.63,115.53
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,122.5,70.31
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,70.61,32.97
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,28.44,11.04
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,11.3,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,84.49,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,209.8,152.35
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,275.08,226.25
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,347.38,295.73
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,404.09,350.95
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,462.91,406.29
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,508.48,447.79
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,557.13,490.23
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,597.58,525.47
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,636.51,558.57
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,668.79,584.29
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,698.63,606.74
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,721.47,623.9
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,741.27,638.63
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,754.59,647.14
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,764.54,653.09
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,768.75,654.65
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,769.4,653.6
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,764.29,649.34
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,755.62,642.49
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,741.39,631.64
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,723.76,618.23
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,700.67,598.49
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,674.47,575.58
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,642.7,548.84
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,608.32,519.46
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,569.41,485.56
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,528.55,449.28
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,482.44,407.76
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,435.31,364.34
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,385.23,317.18
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,335.22,269.13
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,280.48,217.05
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,227.82,166.55
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,173.01,115.91
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,122.75,72.22
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,72.14,35.29
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,31.08,12.97
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,64.97,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,144.05,105.19
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,206.55,169.27
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,277.16,234.34
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,332.08,285.2
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,389.79,337.08
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,336.2,292.48
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,255.53,222.39
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,325.44,283.75
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,392.3,340.73
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,412.54,356.42
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,431.23,370.82
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,440.09,377.57
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,447.21,382.85
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,456.08,389.05
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,463.72,394.18
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,420.7,357.59
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,384.56,326.34
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,548.04,467.35
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,695.08,588.8
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,572.62,486.11
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,452.09,384.01
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,435.57,370.83
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,418.47,356.55
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,340.83,290.05
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,269.17,228.2
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,231.54,196.62
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,195.81,166.3
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,181.44,154.1
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,167.17,141.86
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,148.21,125.44
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,131.45,110.86
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,112.9,94.59
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,94.85,78.63
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,76.2,62.06
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,58.24,45.96
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,40.99,30.12
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,24.06,13.92
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,12.06,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,78.36,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,173.71,127.04
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,238.85,194.29
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,312.04,261.5
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,372.34,317.1
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,436.26,374.21
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,484.46,417.17
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,536.34,461.83
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,580.4,499.21
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,623.56,535.08
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,605.0,518.72
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,577.21,494.97
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,549.23,469.22
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,519.25,441.44
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,644.49,545.68
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,760.39,635.7
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,765.38,636.0
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,766.94,634.87
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,762.61,630.53
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,754.8,623.76
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,741.22,612.12
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,724.28,598.16
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,701.35,579.54
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,675.41,558.17
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,644.04,532.73
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,610.11,504.85
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,571.12,472.43
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,530.29,437.81
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,485.44,399.35
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,438.73,358.31
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,387.56,312.46
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,336.74,265.84
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,282.76,216.09
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,231.1,168.05
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,176.35,119.14
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,126.55,76.64
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,76.86,40.27
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,35.8,16.5
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,11.33,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
