Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,753.13,601.87
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,749.48,599.13
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,742.6,594.17
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,729.98,584.15
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,714.27,571.95
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,691.91,555.44
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,666.82,535.86
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,636.49,512.15
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,603.99,486.38
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,435.76,351.0
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,280.94,224.3
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,378.62,304.19
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,441.13,351.23
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,392.58,309.46
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,344.05,267.15
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,292.1,221.08
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,242.47,176.65
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,190.78,131.62
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,143.67,91.59
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,95.72,54.87
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,56.38,29.24
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,23.66,13.09
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.83,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.36,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,92.41,49.05
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,163.63,126.41
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,223.73,181.57
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,291.61,242.1
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,348.33,292.33
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,408.06,343.64
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,458.59,385.9
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,509.94,427.57
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,339.74,286.0
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,124.99,100.92
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,136.98,111.08
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,148.99,120.85
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,157.68,127.62
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,166.42,134.38
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,147.03,118.14
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,128.11,102.33
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,160.68,129.05
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,193.41,155.51
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,191.15,153.49
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,188.94,151.63
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,176.69,141.57
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,164.62,131.69
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,167.33,134.03
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,170.02,136.34
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,168.67,135.39
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,167.29,134.44
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,225.59,183.18
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,277.42,225.58
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,195.54,158.54
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,117.3,93.79
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,106.49,85.2
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,95.72,76.44
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,181.08,143.24
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,238.65,181.13
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,189.17,138.1
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,144.72,100.51
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,100.0,64.81
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,61.86,37.45
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,30.33,19.22
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,18.56,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.44,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.3,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.71,0.96
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.64,2.65
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.57,4.31
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.68,1.8
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,20.75,12.04
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,35.73,24.67
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,28.0,18.07
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,20.28,11.5
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,40.58,28.5
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,60.91,45.34
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,49.3,35.59
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,37.69,25.88
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,55.11,40.26
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,72.55,54.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,69.65,52.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,66.74,49.72
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,60.44,44.43
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,54.15,39.17
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,99.84,76.71
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,146.34,114.6
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,120.5,93.65
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,94.91,72.86
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,138.08,108.37
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,181.04,143.36
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,113.52,88.51
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,47.34,33.97
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,42.98,30.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,38.63,27.0
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,34.27,23.39
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,29.92,19.74
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,25.09,15.65
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,20.26,11.5
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,15.43,7.32
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.11
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,21.7,9.27
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,38.74,26.88
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,61.87,47.47
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,85.1,68.08
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,107.58,87.69
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,136.05,112.09
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,142.89,117.78
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,154.98,127.74
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,274.01,229.52
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,394.55,329.11
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,423.14,351.19
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,451.17,373.06
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,476.15,392.41
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,500.32,411.0
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,451.97,370.35
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,409.56,334.29
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,353.39,287.88
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,305.02,247.3
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,357.81,290.51
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,416.32,336.79
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,401.44,324.09
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,386.48,311.8
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,336.92,272.9
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,294.86,239.51
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,298.97,243.58
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,302.07,246.6
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,251.3,205.31
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,200.37,163.59
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,162.66,132.65
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,126.06,102.24
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,115.21,93.5
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,104.41,84.67
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,91.72,73.98
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,79.09,63.22
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,66.04,52.06
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,53.05,40.76
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,40.57,29.66
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,28.0,18.37
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,17.37,9.15
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.75,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.44,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,60.45,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,153.54,99.87
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,247.23,197.64
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,310.13,259.05
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,383.33,327.64
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,445.35,384.69
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,509.92,442.07
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,561.97,487.79
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,613.83,532.03
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,655.23,565.8
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,699.24,600.11
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,733.55,624.62
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,765.3,646.79
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,790.92,664.23
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,813.42,679.2
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,828.5,689.71
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,840.02,697.66
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,845.25,699.67
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,846.76,699.04
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,841.49,694.01
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,832.5,686.36
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,818.54,675.48
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,800.96,662.02
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,777.41,643.78
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,750.57,623.34
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,717.77,596.78
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,682.19,566.66
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,642.55,534.67
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,600.7,500.17
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,553.53,459.69
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,505.07,417.22
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,452.95,371.1
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,400.56,323.52
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,343.52,270.71
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,288.1,218.52
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,230.39,165.38
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,176.08,116.03
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,120.75,69.92
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,72.61,35.98
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,28.02,14.48
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,16.32,0.0
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.73,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,84.78,56.37
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,159.4,128.17
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,206.17,172.25
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,256.94,218.55
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,299.71,256.74
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,343.81,294.63
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,401.49,342.65
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,462.42,391.53
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,511.47,428.21
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,557.63,461.38
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,543.2,446.27
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,525.69,429.18
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,567.14,460.52
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,608.38,490.39
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,724.7,579.17
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,830.42,652.74
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,773.46,611.2
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,710.55,566.7
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,770.09,611.43
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,823.47,649.15
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,808.88,637.76
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,790.87,625.0
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,767.39,608.81
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,740.76,590.42
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,708.34,566.9
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,673.44,540.47
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,633.76,510.9
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,592.04,478.93
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,546.87,442.48
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,499.49,403.24
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,447.37,358.89
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,395.22,313.28
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,339.84,263.8
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,285.93,214.69
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,229.4,164.05
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,176.63,117.24
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,120.29,71.31
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,73.49,38.46
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,30.86,16.58
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,17.76,1.07
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.9,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.82,9.01
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,32.12,22.31
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,48.66,37.51
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,65.0,52.43
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,80.67,66.46
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,96.3,80.18
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,110.81,92.68
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,125.33,104.98
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,136.08,113.84
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,146.88,122.66
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,153.82,128.09
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,160.86,133.58
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,140.22,115.52
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,120.19,98.09
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,181.52,150.29
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,243.77,202.33
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,229.19,189.76
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,214.78,177.51
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,272.83,226.39
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,324.35,269.15
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,298.18,246.73
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,272.53,224.97
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,277.1,228.85
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,281.31,232.39
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,280.87,232.22
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,279.91,231.6
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,276.02,229.04
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,271.29,225.69
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,284.66,237.2
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,290.65,241.94
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,263.63,219.21
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,236.46,196.04
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,207.32,170.53
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,178.49,144.97
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,147.92,118.1
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,118.14,91.74
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,88.48,66.03
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,60.83,42.97
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,35.89,23.78
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,18.76,3.63
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,10.32,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,69.24,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,155.62,109.98
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,234.78,187.74
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,298.69,246.92
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,368.71,309.4
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,294.81,250.6
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,179.12,151.52
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,309.38,265.14
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,449.11,382.06
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,357.01,302.22
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,244.15,203.69
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,158.53,131.22
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,74.47,58.65
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,207.11,171.87
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,342.89,282.93
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,259.59,213.69
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,172.23,140.39
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,219.15,179.73
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,266.24,218.4
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,402.63,332.03
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,528.61,433.2
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,302.54,250.8
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,85.16,67.07
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,167.61,137.35
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,250.66,206.58
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,205.7,169.09
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,161.9,132.55
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,127.73,104.05
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,93.91,75.5
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,94.87,76.53
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,95.82,77.52
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,65.74,51.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,35.73,25.74
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,31.86,22.43
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,27.99,19.08
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,112.48,84.01
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,168.81,119.67
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,118.11,77.68
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,76.26,46.85
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,37.48,22.81
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,19.63,5.76
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,12.29,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.41,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.61,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,30.39,18.88
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,50.27,38.17
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,74.8,60.61
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,104.45,87.51
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,128.59,109.13
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,153.22,130.83
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,184.81,158.61
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,217.21,186.78
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,323.71,280.3
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,438.33,378.14
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,465.62,399.96
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,491.93,421.01
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,557.99,476.32
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,617.46,525.53
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,585.93,496.68
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,543.78,459.66
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,351.13,297.93
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,156.93,129.47
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,222.08,185.68
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,294.5,247.01
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,210.9,176.32
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,136.43,112.58
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,187.02,156.17
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,237.43,199.03
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,240.09,201.45
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,242.39,203.69
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,230.43,194.08
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,218.57,184.56
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,201.15,169.92
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,183.98,155.44
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,172.9,146.12
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,161.62,136.51
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,143.25,120.71
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,125.31,105.17
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,106.16,88.63
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,87.62,72.42
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,68.68,55.42
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,50.2,38.64
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.21,22.91
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,16.41,5.15
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.36,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,32.16,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,84.3,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,160.87,119.8
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,240.84,197.41
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,306.07,259.07
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,377.16,324.27
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,434.47,376.71
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,493.55,429.02
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,545.52,473.04
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,597.69,515.84
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,641.04,551.65
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,686.83,588.63
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,721.53,614.88
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,753.95,638.89
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,776.92,655.65
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,796.68,670.01
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,812.85,681.69
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,825.78,691.01
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,831.23,694.74
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,833.25,696.05
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,829.25,693.22
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,821.82,688.2
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,809.95,679.87
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,794.65,668.98
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,635.91,539.26
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,482.99,408.97
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,445.13,378.24
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,413.3,351.67
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,404.25,344.72
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,396.05,338.05
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,311.51,265.73
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,236.09,200.87
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,284.93,242.67
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,314.36,264.69
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,318.6,262.54
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,302.92,239.71
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,245.67,184.8
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,191.69,133.78
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,136.38,85.18
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,86.74,46.9
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,39.8,20.73
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,18.9,7.83
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,46.0,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,116.03,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,194.19,146.92
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,278.3,229.72
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,344.23,293.22
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,415.15,359.09
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,473.75,412.61
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,533.92,465.51
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,585.42,509.17
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,636.47,550.99
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,675.15,582.97
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,716.15,614.44
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,750.2,638.45
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,781.64,660.13
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,806.67,678.07
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,828.53,693.61
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,843.2,703.71
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,854.34,711.28
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,859.89,713.53
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,861.73,713.15
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,857.48,709.33
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,849.51,702.89
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,834.85,690.67
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,816.61,675.94
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,793.1,658.23
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,766.31,638.11
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,733.91,613.91
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,698.78,586.16
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,658.64,552.81
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,616.31,517.12
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,569.62,477.5
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,521.66,435.84
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,469.39,389.54
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,416.46,341.48
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,359.93,288.99
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,304.61,236.68
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,246.9,182.95
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,192.36,132.42
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,136.1,83.68
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,86.41,45.81
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,40.01,20.02
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,20.42,9.69
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
