Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,90.55,61.08
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,167.79,128.57
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,231.58,185.21
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,304.23,248.62
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,370.65,305.72
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,440.72,364.07
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,430.67,355.47
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,402.55,331.26
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,534.0,436.98
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,677.13,547.14
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,725.11,580.92
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,769.1,611.63
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,811.59,640.3
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,852.4,667.45
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,883.8,689.06
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,912.5,708.82
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,935.7,723.31
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,955.83,735.69
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,871.95,675.15
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,774.68,598.46
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,711.69,549.78
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,647.07,499.13
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,812.73,630.29
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,951.58,731.07
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,934.22,716.73
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,909.36,698.17
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,883.54,680.41
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,854.94,660.68
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,820.47,636.71
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,783.91,611.16
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,742.87,582.7
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,700.2,551.61
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,652.52,515.21
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,604.08,477.51
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,551.95,436.8
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,499.97,395.18
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,444.48,349.07
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,390.11,302.84
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,333.02,254.19
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,278.95,207.29
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,224.08,159.35
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,172.73,115.33
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,122.04,76.11
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,78.04,47.1
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,41.73,30.73
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,31.64,21.05
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,15.93,1.88
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,44.22,28.24
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,84.2,63.1
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,125.28,98.51
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,169.12,135.99
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,212.46,172.55
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,265.68,216.41
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,314.45,255.58
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,365.12,295.35
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,303.03,243.26
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,231.2,182.67
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,250.79,197.78
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,270.36,212.51
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,333.3,261.57
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,397.57,310.59
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,333.42,259.89
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,261.23,202.83
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,334.42,259.05
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,400.49,308.21
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,540.95,415.51
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,681.45,518.67
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,683.87,519.55
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,685.0,520.48
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,687.65,522.63
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,688.93,523.84
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,715.54,544.61
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,743.63,565.91
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,721.4,549.86
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,697.95,533.19
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,675.15,517.57
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,650.64,500.51
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,606.09,467.6
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,565.53,437.32
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,527.55,409.21
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,489.35,380.49
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,437.77,341.41
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,389.08,304.03
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,369.95,288.5
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,342.4,264.84
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,296.83,226.75
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,251.13,187.75
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,204.5,148.82
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,165.18,116.84
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,121.66,83.27
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,83.18,56.18
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,50.04,38.07
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,34.39,23.61
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,17.72,4.02
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.07,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,88.69,62.58
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,168.69,131.71
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,231.23,187.54
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,301.87,249.63
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,363.67,303.26
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,432.54,361.1
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,491.87,409.28
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,553.22,457.51
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,455.47,375.02
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,339.18,275.58
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,379.16,306.62
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,419.73,336.96
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,421.4,335.75
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,412.4,326.57
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,431.4,339.38
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,449.93,351.5
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,391.0,304.62
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,323.09,250.97
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,520.64,404.16
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,710.19,541.53
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,707.0,536.46
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,702.39,532.17
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,647.34,490.95
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,599.86,455.09
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,582.26,442.09
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,564.36,428.65
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,531.17,404.31
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,498.56,380.39
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,466.53,357.16
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,439.24,337.22
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,382.59,295.53
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,328.26,255.05
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,267.35,208.76
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,208.01,162.81
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,166.42,130.6
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,125.45,98.17
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,93.78,72.61
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,61.87,46.42
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,60.41,45.5
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,58.95,44.53
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,50.24,37.28
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,41.52,29.95
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,33.3,22.99
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,25.09,15.9
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,17.36,9.81
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,9.64,2.69
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.85,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.74,0.1
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,10.12,3.1
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,13.5,6.09
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,17.36,9.43
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,21.23,12.72
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,53.63,40.43
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,86.37,67.96
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,90.72,71.18
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,95.09,74.44
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,74.97,57.47
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,55.12,40.76
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,129.17,101.84
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,205.42,162.84
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,219.26,173.31
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,233.13,183.95
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,228.41,179.89
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,223.73,175.98
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,232.53,182.7
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,241.29,189.33
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,248.02,194.03
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,254.67,198.68
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,244.88,191.12
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,235.13,183.64
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,235.23,183.87
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,235.28,184.06
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,233.8,183.08
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,232.28,182.1
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,195.73,153.35
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,159.64,124.71
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,135.9,106.0
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.33,87.2
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,101.16,78.26
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,90.03,69.3
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,74.5,56.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,58.99,43.91
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,59.46,44.46
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,59.94,45.02
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,68.64,52.61
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,77.31,60.21
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,66.7,51.4
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,56.04,42.45
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,44.91,33.02
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,33.79,23.43
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,24.61,16.33
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,15.43,7.78
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.71,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,24.61,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,68.56,18.84
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,135.85,97.18
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,213.17,164.94
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,177.19,142.34
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,115.69,92.91
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,144.43,117.28
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,173.87,141.65
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,281.81,232.08
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,402.7,330.48
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,559.61,456.63
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,723.06,580.62
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,767.45,611.0
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,814.74,644.0
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,857.44,672.05
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,898.08,698.34
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,930.02,719.25
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,958.95,738.06
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,981.42,752.38
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1000.44,764.42
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1013.02,771.75
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1021.9,776.81
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1023.8,776.1
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1021.88,772.99
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1014.59,767.87
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1003.54,760.36
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,985.78,748.4
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,964.5,734.16
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,938.3,716.05
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,908.86,695.77
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,873.92,672.15
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,836.23,646.5
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,793.88,618.33
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,749.31,588.23
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,700.28,552.05
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,649.74,513.07
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,595.22,470.76
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,539.01,425.93
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,480.45,377.28
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,422.41,327.7
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,361.62,275.1
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,302.78,223.02
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,242.77,169.99
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,186.54,121.0
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,128.04,74.29
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,78.44,41.2
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,32.95,23.7
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,27.21,18.06
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,13.18,3.51
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,30.25,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,83.21,34.55
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,151.69,112.47
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,230.37,182.65
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,297.9,244.28
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,372.96,311.02
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,437.77,367.07
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,505.95,423.87
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,566.6,472.91
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,626.36,519.67
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,680.08,560.11
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,733.1,597.3
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,780.43,630.13
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,826.26,661.3
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,865.58,686.33
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,902.44,709.27
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,927.21,723.03
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,954.36,738.39
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,975.21,749.22
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,992.71,757.73
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1004.29,763.65
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1012.3,767.29
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1014.77,765.88
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1013.58,762.2
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,1005.43,755.46
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,993.69,746.53
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,977.65,734.13
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,958.08,719.57
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,931.41,701.17
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,901.64,680.78
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,867.9,657.76
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,831.37,632.82
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,789.76,604.31
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,745.99,574.19
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,697.52,539.32
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,647.32,502.03
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,592.56,460.41
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,537.33,417.27
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,479.6,370.93
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,422.4,323.57
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,362.07,272.89
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,303.81,222.61
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,242.32,169.15
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,186.63,121.18
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,130.76,77.01
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,81.55,44.05
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,36.85,27.09
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,29.88,20.38
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,19.12,8.18
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.83,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,29.62,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,81.24,40.57
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,149.07,111.68
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,227.44,181.15
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,294.26,241.2
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,368.5,305.75
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,433.91,361.02
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,503.31,417.25
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,563.21,465.02
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,622.19,510.67
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,677.23,551.02
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,732.0,588.52
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,778.47,619.69
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,823.37,649.29
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,861.14,673.42
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,896.42,695.6
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,921.07,711.17
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,948.07,728.46
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,966.89,739.14
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,982.22,747.57
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,992.6,753.74
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,999.49,757.71
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,998.9,755.82
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,994.74,751.71
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,986.25,746.25
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,974.29,738.59
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,954.81,724.53
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,932.26,708.51
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,905.77,690.83
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,879.45,673.3
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,841.28,647.71
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,801.4,620.76
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,759.45,592.96
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,715.86,562.42
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,665.63,524.62
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,614.76,485.6
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,557.58,442.07
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,499.83,396.76
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,422.95,334.29
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,357.6,280.9
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,309.21,240.58
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,264.6,202.95
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,216.04,161.49
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,170.33,122.82
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,130.4,88.45
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,87.74,55.34
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,47.76,36.88
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,35.19,25.12
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,22.56,11.26
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,9.34,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,18.34,6.76
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,46.43,32.77
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,74.19,56.99
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,106.43,84.94
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,139.89,113.59
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,173.35,141.8
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,208.19,170.65
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,206.78,168.43
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,202.91,163.89
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,230.34,185.54
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,258.04,207.08
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,340.38,273.27
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,434.63,347.13
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,512.62,407.92
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,602.93,476.76
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,539.86,424.5
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,471.96,368.67
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,522.82,406.76
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,564.67,437.4
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,662.13,512.16
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,751.05,579.1
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,562.45,434.9
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,374.87,287.89
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,357.37,274.78
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,333.86,256.74
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,376.42,289.46
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,412.03,316.57
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,424.1,325.83
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,435.32,334.5
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,391.73,301.37
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,349.29,269.09
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,340.56,263.15
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,331.54,257.01
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,423.41,330.72
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,499.71,389.67
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,398.82,311.62
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,310.94,243.4
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,226.43,177.55
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,148.47,115.93
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,130.64,102.2
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,112.89,88.23
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,97.55,75.88
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,82.27,63.4
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,67.08,50.9
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,51.99,38.23
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,38.15,27.85
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,24.13,15.13
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,13.5,4.56
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.95,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.41,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,10.61,1.78
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,24.13,14.08
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,37.67,25.76
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,54.01,39.75
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,70.53,53.72
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,88.58,68.76
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,106.61,83.56
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,101.8,79.3
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,97.35,75.36
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,281.85,228.6
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,477.9,384.33
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,351.84,281.27
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,210.47,164.5
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,400.27,316.83
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,591.46,463.55
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,615.88,480.51
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,639.69,497.46
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,656.88,508.19
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,672.8,517.95
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,404.57,315.13
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,137.32,103.53
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,138.74,104.83
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,140.15,105.9
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,453.74,353.93
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,748.82,572.7
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,671.34,512.49
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,590.58,451.1
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,458.05,352.01
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,331.3,254.67
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,352.24,271.41
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,368.43,284.16
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,327.29,252.69
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,285.95,221.02
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,261.35,202.27
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,237.14,183.75
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,214.0,166.31
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,191.34,149.09
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,183.47,143.26
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,175.36,137.17
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,153.45,119.99
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,132.23,103.32
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,114.9,89.52
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,97.66,75.59
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,79.63,60.9
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,61.77,46.04
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,45.83,34.28
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,29.94,19.95
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,17.37,7.66
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,14.47,5.15
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,28.48,18.17
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,42.66,30.64
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,60.28,45.95
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,77.83,61.0
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,104.11,83.18
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,130.49,105.1
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,102.67,81.46
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,76.4,59.15
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,193.2,156.6
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,313.52,253.08
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,555.61,450.54
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,798.19,633.57
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,709.57,561.7
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,595.85,468.89
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,556.3,436.92
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,522.02,408.01
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,759.93,595.79
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,983.47,755.14
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,996.07,762.29
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,1005.2,769.32
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,1010.71,772.91
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1012.6,774.1
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1005.17,770.02
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,994.12,763.52
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,979.93,754.88
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,962.07,743.67
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,935.82,726.16
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,906.39,706.35
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,787.54,620.56
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,673.55,530.27
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,723.37,575.11
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,751.52,600.67
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,703.25,564.51
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,653.34,525.18
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,599.46,482.34
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,544.86,437.71
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,487.66,388.99
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,428.67,337.6
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,368.62,284.65
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,310.17,231.93
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,250.13,177.78
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,193.48,127.31
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,137.23,80.96
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,84.44,43.75
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,37.73,28.04
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,28.21,19.14
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,19.45,9.91
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,12.78,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,45.87,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,124.96,83.83
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,191.58,148.61
