Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,271.43,221.46
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,338.98,284.48
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,412.86,351.37
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,475.68,406.68
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,543.54,464.21
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,603.67,513.0
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,664.44,560.58
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,718.26,599.85
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,771.39,637.17
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,813.12,664.85
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,857.32,693.9
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,895.92,718.27
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,931.96,740.42
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,961.09,757.34
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,987.08,771.89
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,1006.88,782.03
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,1023.18,789.75
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,1033.42,792.82
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1039.94,793.42
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,1040.79,791.45
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1037.84,787.13
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1028.71,780.31
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1015.87,771.21
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,998.73,757.98
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,977.99,742.51
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,950.34,723.86
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,919.47,703.11
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,884.33,678.68
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,846.38,652.27
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,803.47,623.01
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,758.33,591.97
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,708.88,556.26
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,657.97,517.11
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,603.95,475.34
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,549.22,431.84
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,490.56,384.05
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,430.66,333.91
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,369.82,281.97
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,310.78,230.18
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,251.13,177.29
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,195.13,128.11
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,136.65,80.65
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,86.41,45.63
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,39.84,24.26
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,28.96,20.07
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,20.24,10.94
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,13.76,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,53.66,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,128.36,86.9
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,193.13,147.88
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,270.29,216.81
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,335.65,276.09
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,405.33,337.3
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,469.93,391.79
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,537.48,446.52
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,596.4,492.88
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,655.95,538.23
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,708.69,575.31
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,756.46,607.72
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,802.13,638.87
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,846.01,668.35
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,884.01,693.29
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,919.42,716.25
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,948.25,733.66
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,973.98,748.84
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,993.65,760.23
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,1009.83,769.31
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,1020.94,776.09
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1028.37,780.52
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1028.69,779.17
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1025.28,775.46
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1016.2,769.14
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1003.46,760.48
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,985.24,748.59
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,963.56,734.38
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,936.77,716.28
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,906.83,696.01
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,870.75,670.34
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,832.11,642.81
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,789.64,614.58
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,745.06,584.45
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,695.09,548.03
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,644.22,508.72
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,590.53,466.14
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,535.15,421.31
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,475.86,372.32
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,418.25,323.55
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,359.31,273.27
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,302.49,223.62
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,241.41,170.84
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,187.91,125.09
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,135.26,82.69
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,89.13,50.51
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,46.92,29.99
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,34.75,24.52
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,22.7,12.73
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.06,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,6.39,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,54.56,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,126.72,89.59
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,194.44,152.97
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,275.3,226.72
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,342.82,289.77
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,416.57,356.73
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,481.3,413.74
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,548.84,471.21
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,607.35,520.2
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,668.89,570.19
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,722.45,610.22
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,775.04,647.87
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,822.42,680.43
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,868.11,711.05
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,906.87,735.9
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,937.65,754.52
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,967.89,773.96
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,995.1,791.06
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,1015.85,802.47
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1033.16,811.45
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,1044.45,817.71
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1052.08,821.56
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1053.11,819.46
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1050.42,814.97
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1042.09,808.24
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1030.09,799.16
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1013.66,786.16
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,993.61,770.84
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,966.38,751.65
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,935.96,730.34
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,900.83,704.43
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,862.76,676.51
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,819.78,646.28
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,774.59,614.29
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,725.3,578.4
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,674.35,539.25
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,618.84,496.31
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,561.52,450.69
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,502.57,401.74
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,443.95,351.56
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,382.4,298.05
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,322.72,244.75
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,262.01,189.85
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,202.3,136.45
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,144.83,88.74
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,93.44,51.76
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,45.67,28.37
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,32.35,23.56
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,22.79,13.73
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,12.5,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,58.74,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,136.3,98.07
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,200.73,158.66
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,276.45,227.87
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,342.43,288.4
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,414.34,352.21
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,476.9,405.76
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,541.81,459.25
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,598.76,505.0
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,658.51,551.44
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,711.91,590.29
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,764.73,627.4
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,810.7,658.71
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,850.06,684.77
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,888.3,708.49
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,924.16,730.17
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,953.44,748.32
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,979.67,764.32
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,998.24,775.4
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,1013.27,784.17
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,1023.5,790.78
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,1030.14,795.09
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,1028.74,792.59
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,1023.68,787.77
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,968.22,749.61
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,901.28,700.88
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,831.49,647.91
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,763.08,595.29
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,774.9,606.12
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,782.38,613.16
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,815.31,642.13
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,834.03,657.55
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,750.34,595.83
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,672.15,535.27
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,544.39,434.9
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,433.12,345.56
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,350.28,280.85
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,274.77,220.9
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,327.82,264.5
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,360.9,288.58
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,282.81,225.34
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,220.46,176.22
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,187.27,148.98
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,156.34,123.58
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,124.34,97.14
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,94.16,72.59
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,69.31,53.44
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,48.11,37.4
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,30.25,19.98
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,41.47,4.77
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,98.0,69.47
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,169.27,130.36
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,261.6,210.43
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,327.02,269.5
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,398.74,332.65
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,390.54,327.44
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,361.76,303.12
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,506.86,424.45
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,660.48,548.34
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,714.28,586.26
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,763.24,620.15
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,808.63,651.95
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,852.23,682.03
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,889.23,705.96
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,923.71,727.84
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,951.82,746.83
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,976.81,763.67
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,748.59,593.26
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,474.21,371.76
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,615.83,484.61
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,757.3,592.94
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,748.65,584.56
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,738.55,575.85
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,661.61,516.63
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,592.44,462.48
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,790.09,624.3
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,957.21,750.58
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,930.99,731.43
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,901.77,711.05
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,818.4,649.5
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,736.22,583.03
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,692.73,550.39
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,648.73,516.83
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,628.2,502.49
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,600.04,481.48
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,572.83,460.75
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,538.93,433.4
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,481.95,385.16
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,424.37,335.48
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,347.56,271.12
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,282.33,216.46
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,233.6,173.79
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,189.41,135.69
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,141.84,96.49
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,98.49,63.97
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,57.4,38.21
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,35.75,25.84
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,25.35,15.64
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,14.07,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,64.97,19.76
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,147.71,107.0
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,214.21,167.56
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,292.33,237.39
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,358.83,297.84
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,430.96,361.35
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,494.11,415.22
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,561.98,471.04
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,621.45,517.78
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,681.42,563.04
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,734.92,600.25
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,783.42,632.88
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,829.14,664.05
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,872.98,693.41
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,911.27,717.53
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,947.04,739.63
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,975.61,757.91
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,1000.99,774.02
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,1020.98,785.51
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,1037.47,794.7
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,1047.52,801.12
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1053.81,805.18
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1054.29,804.0
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1050.96,800.43
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,820.46,637.3
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,572.63,444.0
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,531.98,414.03
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,498.03,387.67
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,516.16,402.5
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,536.31,418.5
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,656.02,515.53
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,759.57,597.08
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,560.84,444.61
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,382.66,302.87
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,308.67,245.64
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,237.48,189.21
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,189.11,150.66
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,141.65,112.29
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,104.8,82.25
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,67.69,51.56
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,119.21,94.94
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,167.07,134.82
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,145.32,117.16
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,124.1,99.87
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,121.98,85.38
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,95.13,53.03
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,48.37,28.62
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,31.78,22.83
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,23.24,14.31
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.04,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,29.09,9.83
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,62.97,45.8
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,100.62,79.89
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,140.8,116.16
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,179.3,151.0
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,220.04,187.36
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,256.81,219.15
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,293.53,250.17
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,484.33,416.34
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,693.1,591.96
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,748.34,634.05
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,798.72,672.33
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,784.56,658.89
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,750.8,629.75
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,857.66,712.76
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,968.2,795.45
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,997.57,815.42
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,1023.68,833.31
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1043.09,844.65
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1058.86,853.36
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,1068.93,859.57
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1075.17,863.14
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,821.71,668.61
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,538.43,433.21
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,648.64,523.62
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,754.34,607.36
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,894.05,723.69
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1008.06,808.69
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,980.57,787.93
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,949.8,765.58
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,913.94,739.45
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,875.3,711.19
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,831.84,678.92
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,786.09,644.78
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,736.08,607.05
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,684.59,565.36
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,629.27,520.53
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,573.19,473.81
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,511.86,420.74
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,452.49,367.88
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,391.16,312.65
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,331.5,257.61
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,269.87,200.42
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,209.74,145.35
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,151.94,95.64
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,99.98,56.59
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,51.69,31.05
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,34.42,25.74
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,25.49,16.76
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,15.86,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,73.41,36.3
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,165.25,124.0
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,230.0,184.51
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,304.57,252.82
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,369.97,311.81
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,438.76,371.21
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,501.03,422.54
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,565.18,473.06
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,623.12,515.7
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,681.4,555.73
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,731.82,587.0
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,780.97,616.06
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,821.48,639.84
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,864.51,664.92
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,898.54,683.36
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,929.62,699.7
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,957.56,718.27
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,982.45,735.08
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,998.15,746.02
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,1010.16,754.73
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,1019.42,762.02
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,1025.18,767.15
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,1022.45,766.44
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,1016.16,763.43
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,1007.0,758.22
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,994.44,750.87
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,975.82,738.97
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,954.06,724.97
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,848.45,653.33
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,741.61,573.64
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,729.97,566.89
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,715.0,556.65
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,707.88,554.17
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,693.27,545.74
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,670.91,530.82
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,641.85,510.12
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,589.18,469.24
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,534.93,426.24
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,478.9,380.61
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,423.57,334.17
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,355.36,277.09
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,292.29,223.18
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,241.38,178.78
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,196.76,140.56
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,148.86,99.34
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,101.62,62.27
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,58.34,37.89
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,39.06,29.53
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,28.03,18.75
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,16.41,0.66
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,17.37,6.34
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,35.57,24.55
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,60.17,46.38
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,85.06,68.37
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,116.31,95.52
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,145.52,120.52
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,188.94,157.29
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,234.6,195.31
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,244.7,202.43
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,253.13,207.98
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,240.56,196.29
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,220.37,178.42
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,378.27,308.04
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,528.75,426.58
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,516.88,413.16
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,501.68,397.92
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,451.28,356.9
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,407.88,321.06
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,694.73,550.69
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,962.62,747.88
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,973.71,752.16
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,981.64,756.05
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,985.87,757.48
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,986.8,756.76
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,806.51,623.75
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,616.35,474.35
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,785.89,609.41
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,930.89,716.27
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,841.94,650.88
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,754.53,583.0
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,705.48,546.5
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,656.38,509.48
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,625.21,487.02
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,593.1,463.5
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,572.96,449.85
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,546.89,431.1
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,527.96,417.23
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,500.15,395.29
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,444.24,349.63
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,390.41,304.87
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,330.72,255.54
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,278.46,212.15
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,231.53,172.92
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,192.1,140.37
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,148.4,105.13
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,109.06,75.54
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,71.94,51.12
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,49.65,37.74
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,33.59,22.81
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,17.95,2.55
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,23.12,10.71
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,42.55,29.55
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,73.85,56.54
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,104.58,83.14
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,136.34,110.39
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,169.56,138.5
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,162.5,131.95
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,148.02,118.87
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,133.97,106.84
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,120.3,95.12
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,129.64,102.3
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,138.99,109.38
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,221.51,176.11
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,314.57,249.08
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,204.64,161.4
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,94.98,72.5
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,104.34,80.12
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,113.71,87.56
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,116.17,89.24
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,118.64,90.95
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,177.72,138.2
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,237.11,184.85
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,183.48,142.39
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,130.36,100.04
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,166.02,128.69
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,201.58,156.9
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,226.24,175.97
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,250.72,194.78
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,363.25,282.37
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,469.91,362.89
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,488.42,377.39
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,506.89,392.12
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,277.23,217.38
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,52.27,37.19
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,112.8,86.66
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,172.66,134.87
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,374.5,300.22
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,537.54,424.33
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,337.9,266.91
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,184.85,145.55
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,268.09,208.99
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,318.03,238.02
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,259.22,185.41
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,204.59,136.85
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,149.86,91.67
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,100.48,55.5
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,53.39,30.12
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,32.92,23.67
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,24.96,15.94
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.39,3.16
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,27.06,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,94.61,58.81
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,167.57,126.39
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,232.55,185.88
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,307.27,253.43
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,372.36,312.07
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,442.5,373.2
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,505.21,425.89
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,568.56,477.42
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,626.47,523.16
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,684.8,567.36
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,737.49,604.91
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,789.35,641.19
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,834.63,671.52
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,873.2,696.77
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,907.8,717.89
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,939.51,736.61
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,968.16,751.83
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,993.8,764.46
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,1010.85,770.77
