Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,1024.35,774.36
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1034.48,779.74
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,1041.07,782.91
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,1040.73,780.17
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1036.8,775.28
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1028.29,769.0
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1016.28,760.58
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,996.35,745.67
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,973.27,728.89
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,909.54,685.17
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,846.1,640.27
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,793.56,602.64
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,742.12,565.29
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,694.21,531.15
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,646.5,496.68
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,596.53,459.93
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,548.05,423.78
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,537.05,417.34
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,513.87,400.13
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,455.53,354.19
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,399.66,309.24
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,322.38,248.47
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,263.6,203.05
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,222.68,169.44
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,185.15,138.73
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,145.51,106.85
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,108.36,78.08
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,74.37,54.53
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,51.85,40.42
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,37.35,26.7
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,19.65,6.06
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,29.22,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,95.2,61.51
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,164.05,124.39
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,227.37,181.97
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,300.05,247.21
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,364.35,304.41
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,433.65,363.94
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,495.15,414.49
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,558.96,464.98
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,614.1,507.88
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,671.89,551.43
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,723.56,587.55
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,774.41,622.4
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,818.81,651.63
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,861.48,679.2
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,898.23,702.18
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,927.09,719.44
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,955.62,737.78
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,981.23,754.07
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,1000.38,764.56
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,1016.24,772.9
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,1026.24,776.91
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,1032.75,778.71
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,1033.3,777.16
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,1030.3,773.45
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,1021.3,766.88
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,1008.84,758.18
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,991.84,747.07
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,971.46,733.8
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,944.89,716.4
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,915.35,697.01
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,881.1,673.05
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,844.21,647.26
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,802.69,619.31
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,759.15,589.68
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,711.01,555.68
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,661.0,518.33
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,607.74,478.24
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,554.03,436.57
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,497.01,390.45
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,440.46,343.3
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,381.84,293.56
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,325.07,244.07
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,264.17,190.43
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,208.92,141.72
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,154.15,96.41
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,105.08,60.06
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,58.47,34.03
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,36.24,26.77
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,27.46,18.32
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.03,6.0
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.73,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,77.66,52.2
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,142.23,109.49
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,196.16,158.85
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,256.78,213.63
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,314.9,265.56
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,382.71,324.42
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,474.34,401.02
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,575.6,483.0
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,631.14,526.66
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,689.11,570.74
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,740.85,607.56
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,791.64,643.05
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,836.83,673.44
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,880.22,702.06
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,911.22,721.63
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,944.57,742.82
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,925.15,725.84
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,887.27,695.4
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,963.52,748.44
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,1030.09,791.98
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,1039.65,796.64
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1045.66,799.43
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1045.18,796.8
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1041.1,791.93
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,978.81,748.47
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,904.95,693.36
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,880.03,674.36
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,853.56,653.91
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,896.28,688.98
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,922.25,706.58
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,886.99,680.87
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,849.17,653.87
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,776.56,603.24
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,707.34,551.47
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,632.22,494.76
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,562.8,441.46
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,539.1,425.02
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,507.86,401.37
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,464.18,365.86
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,415.79,325.17
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,353.8,273.4
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,297.86,225.92
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,247.9,182.67
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,203.09,144.4
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,153.99,103.85
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,108.71,69.3
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,66.97,43.76
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,43.39,33.15
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,31.73,22.1
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.45,7.67
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.6,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,99.9,68.29
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,190.43,145.74
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,256.62,206.16
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,331.94,273.76
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,397.6,332.04
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,467.89,392.16
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,503.53,421.91
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,539.32,450.46
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,582.65,483.33
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,620.96,511.07
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,675.21,550.85
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,729.56,588.63
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,812.98,646.5
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,897.1,702.82
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,932.84,723.81
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,965.87,743.1
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,993.15,758.26
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,1017.26,771.2
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1035.66,780.84
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1050.56,788.25
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1059.4,793.25
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1064.56,796.03
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1064.01,793.73
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1059.75,789.22
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1050.37,782.99
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1037.37,774.55
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1018.43,760.89
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,996.08,745.12
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,969.08,727.25
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,938.97,707.34
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,902.89,683.84
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,864.2,658.43
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,821.07,629.37
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,775.86,598.64
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,726.63,564.9
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,676.0,527.46
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,621.7,486.07
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,566.84,443.14
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,507.07,395.3
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,449.26,347.52
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,389.29,297.11
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,331.06,246.77
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,271.74,194.63
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,213.31,143.53
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,156.98,96.97
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,106.17,59.12
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,58.97,32.68
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,34.96,25.58
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,27.12,18.07
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,18.7,7.71
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,17.15,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,46.91,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,109.26,75.15
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,179.97,137.64
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,244.76,195.6
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,318.65,260.45
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,382.67,316.08
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,451.37,373.53
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,514.11,423.44
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,577.37,471.79
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,634.79,514.64
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,692.55,555.78
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,743.59,589.02
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,793.69,620.85
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,838.32,649.36
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,881.11,676.25
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,910.13,693.44
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,941.24,712.09
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,968.84,728.27
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,993.47,742.46
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,1011.56,752.37
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,1026.33,760.22
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,1035.69,765.52
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,1041.55,768.72
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,1041.41,766.73
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1037.73,762.66
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,1028.57,756.67
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,1015.95,748.59
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,997.49,736.84
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,975.74,723.05
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,949.57,706.38
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,920.42,687.76
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,885.38,663.86
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,847.82,638.25
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,806.41,610.67
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,762.99,581.51
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,714.8,548.35
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,664.88,512.01
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,611.41,472.75
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,557.51,431.95
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,501.04,387.14
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,445.1,341.43
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,386.2,292.58
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,326.85,242.19
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,268.88,191.85
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,214.2,144.4
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,159.3,99.59
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,110.04,63.15
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,63.59,36.52
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,38.46,28.34
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,29.8,20.17
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,20.5,9.36
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,18.93,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,53.04,2.67
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,114.47,78.27
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,185.29,139.59
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,247.73,194.52
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,318.39,255.18
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,381.81,309.0
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,449.77,364.35
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,510.42,412.0
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,572.9,459.16
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,627.16,497.25
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,683.71,534.71
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,733.72,564.85
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,782.69,593.19
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,826.61,618.96
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,868.76,642.99
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,901.77,660.1
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,937.61,678.85
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,964.78,692.67
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,988.96,704.46
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,1007.13,711.01
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,1021.95,715.45
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,1031.36,719.14
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,1037.25,720.88
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,1037.16,717.8
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1033.5,712.83
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1024.32,707.34
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1011.67,699.97
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,994.1,689.59
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,973.19,677.29
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,946.47,661.74
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,916.78,644.41
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,881.7,624.62
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,844.13,603.03
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,802.23,577.54
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,758.37,550.51
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,710.24,520.57
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,660.86,487.38
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,607.24,449.18
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,553.77,410.02
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,497.0,367.74
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,440.81,324.45
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,382.73,278.16
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,326.45,232.03
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,266.45,182.55
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,211.99,137.31
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,157.35,94.37
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,108.02,58.96
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,62.02,33.38
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,36.42,25.62
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,28.19,18.16
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,19.36,8.56
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.47,2.87
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,92.5,64.57
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,166.87,126.57
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,225.92,178.44
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,292.41,235.77
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,348.35,283.65
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,406.88,332.13
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,406.7,331.08
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,388.68,314.68
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,483.95,388.92
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,585.91,464.84
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,612.09,479.51
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,637.24,493.24
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,678.85,520.25
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,719.54,545.85
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,733.57,551.58
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,743.57,554.66
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,806.36,598.09
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,869.67,640.64
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,935.81,684.05
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,995.31,719.69
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,1003.83,723.29
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,1009.08,725.45
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,925.38,669.05
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,833.64,602.13
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,841.22,608.21
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,846.55,611.94
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,844.42,610.3
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,839.82,607.12
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,832.63,603.69
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,822.04,597.99
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,793.08,579.43
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,761.95,559.34
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,670.29,495.23
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,585.87,435.16
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,558.38,416.79
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,528.87,396.19
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,496.26,373.52
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,461.27,348.43
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,427.8,323.25
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,389.73,293.38
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,355.47,264.95
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,316.58,231.48
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,262.25,187.35
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,213.39,147.79
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,164.67,109.73
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,121.62,78.51
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,80.16,52.71
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,53.48,40.51
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,40.94,29.1
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.92,13.14
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,17.39,2.46
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,64.04,44.71
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,112.72,86.27
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,168.22,134.0
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,225.63,183.21
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,280.16,230.06
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,350.23,289.16
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,400.48,330.06
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,451.49,370.51
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,497.07,405.92
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,542.04,440.08
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,634.02,511.09
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,736.94,587.91
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,780.76,618.21
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,823.43,647.03
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,866.63,674.84
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,905.48,699.15
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,933.38,715.24
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,958.64,729.42
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,978.02,739.48
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,994.43,747.53
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,1003.89,752.36
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1010.11,755.14
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,1009.54,752.51
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,1005.69,747.88
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,996.6,740.94
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,984.31,732.04
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,966.86,718.89
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,946.37,703.89
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,919.91,685.93
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,890.8,666.29
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,856.02,643.19
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,819.23,618.65
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,748.25,568.38
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,681.67,518.93
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,665.42,509.39
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,639.51,491.8
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,588.37,453.29
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,537.21,413.99
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,482.85,371.31
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,429.71,328.46
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,373.84,283.01
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,320.29,238.32
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,265.85,192.14
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,215.34,149.32
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,164.2,108.28
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,118.96,74.77
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,76.18,48.63
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,49.31,37.77
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,36.63,26.1
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.28,12.58
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.34,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,18.39,4.59
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,56.79,39.84
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,101.26,78.03
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,145.42,116.15
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,193.16,156.97
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,246.47,201.84
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,301.62,247.62
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,367.95,300.97
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,447.76,363.21
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,448.61,361.35
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,448.89,358.66
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,557.52,443.46
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,669.54,527.88
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,643.9,502.72
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,599.82,464.8
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,637.18,490.92
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,674.18,515.94
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,617.39,470.51
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,564.74,428.13
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,568.6,429.6
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,571.61,430.19
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,639.48,480.23
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,714.57,533.96
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,753.45,562.38
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,790.78,589.76
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,798.51,595.95
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,808.78,604.02
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,792.9,592.06
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,775.57,579.3
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,737.43,552.01
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,703.15,527.3
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,626.94,471.97
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,553.02,417.61
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,542.77,411.44
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,530.47,403.35
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,485.99,370.7
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,443.24,339.14
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,405.36,311.6
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,368.49,284.41
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,368.8,285.16
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,358.7,276.61
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,332.56,254.53
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,298.14,224.02
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,250.65,184.25
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,207.66,148.58
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,161.71,111.45
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,119.38,79.18
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,79.88,53.4
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,55.64,42.78
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,40.96,29.48
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,25.73,14.58
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.47,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.89,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,7.23,0.27
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.57,4.1
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.88,8.7
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,22.19,13.26
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,27.99,18.19
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,33.79,23.06
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,66.22,50.15
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,99.33,77.28
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,136.73,107.68
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,174.55,137.95
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,188.16,148.16
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,201.88,158.41
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,181.97,142.08
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,162.21,125.95
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,309.09,242.61
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,455.23,354.16
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,437.38,338.92
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,418.7,323.73
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,385.63,297.52
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,344.59,265.34
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,313.62,241.57
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,282.84,217.83
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,362.13,278.39
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,435.12,332.8
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,287.65,221.17
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,140.96,107.09
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,436.3,339.73
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,722.35,547.85
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,562.25,429.02
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,409.55,313.91
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,315.97,243.87
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,223.1,172.44
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,300.23,233.07
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,373.36,289.05
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,333.47,258.59
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,294.78,229.25
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,256.52,200.4
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,218.61,171.41
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,192.57,151.23
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,167.11,131.32
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,171.73,135.39
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,175.01,138.18
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,154.31,121.74
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,134.13,105.65
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,112.86,88.78
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,92.42,72.32
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,72.7,55.75
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,53.47,41.47
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,36.68,26.24
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,19.3,9.92
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,26.77,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,73.65,37.8
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,131.23,93.61
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,198.74,152.42
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,259.89,206.93
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,328.41,266.8
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,390.13,319.91
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,455.87,374.68
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,515.21,422.15
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,576.73,469.77
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,629.64,509.86
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,684.65,549.64
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,733.92,583.39
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,782.4,616.01
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,823.97,642.69
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,863.7,667.7
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,893.72,685.83
