Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,926.38,705.71
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,850.72,650.09
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,742.59,564.78
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,748.02,566.63
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,751.48,566.42
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,642.5,485.29
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,532.03,401.81
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,645.21,487.14
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,755.62,567.12
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,539.77,409.77
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,323.56,246.05
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,554.19,423.03
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,761.2,571.94
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,503.35,383.72
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,247.45,188.04
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,493.44,381.02
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,717.03,545.42
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,737.53,564.29
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,743.04,572.65
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,695.87,538.46
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,647.8,502.73
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,596.92,463.96
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,545.83,424.09
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,403.1,313.05
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,295.74,229.44
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,192.37,149.47
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,94.48,72.14
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,171.03,126.07
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,218.23,150.25
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,166.0,107.21
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,119.14,71.79
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,74.88,44.46
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,44.76,33.71
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,34.76,24.49
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,24.75,14.42
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,12.52,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,28.19,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,78.64,43.74
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,135.77,98.22
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,204.0,157.83
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,266.18,213.4
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,335.78,274.18
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,398.53,327.89
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,465.33,383.04
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,524.77,429.89
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,585.99,476.4
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,639.78,515.25
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,695.84,553.19
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,745.57,584.42
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,794.33,613.79
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,837.83,638.87
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,879.55,661.52
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,914.7,678.17
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,941.91,688.84
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,968.88,699.87
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,992.93,708.67
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,1010.47,714.54
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1024.75,718.63
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,1033.69,723.17
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,1039.19,725.86
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,1038.78,724.89
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1034.9,722.14
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,1025.09,717.41
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,1011.93,710.83
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,997.38,703.36
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,979.26,693.7
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,951.92,678.52
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,921.65,661.49
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,887.48,641.81
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,850.83,620.29
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,808.78,594.15
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,764.77,566.44
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,717.0,535.74
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,668.11,501.68
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,614.6,464.4
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,561.27,425.9
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,505.18,383.54
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,449.82,340.17
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,391.79,293.1
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,335.45,246.0
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,275.62,195.51
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,221.47,149.29
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,167.3,105.09
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,118.3,68.15
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,72.28,40.36
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,40.82,30.3
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,32.81,22.88
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,24.22,14.2
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,26.98,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,74.45,43.29
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,128.61,92.76
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,195.43,150.17
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,256.46,203.54
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,325.01,262.23
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,386.04,313.99
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,451.19,367.54
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,510.31,414.19
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,571.67,461.1
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,626.41,501.83
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,679.52,539.76
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,728.89,573.18
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,777.55,605.51
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,820.19,632.54
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,861.13,657.97
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,897.85,680.41
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,927.04,697.5
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,953.16,713.49
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,976.41,727.53
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,994.27,736.95
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,1008.92,744.31
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,966.37,715.4
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,905.74,668.94
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,968.67,715.99
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,1017.17,746.21
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,937.62,692.94
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,847.69,625.55
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,822.11,608.91
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,795.29,590.86
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,755.35,562.7
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,719.17,536.94
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,782.06,588.63
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,825.48,622.43
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,784.6,594.51
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,742.06,565.75
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,650.2,497.04
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,569.46,435.35
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,562.11,432.33
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,541.0,417.41
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,468.22,360.27
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,403.68,309.07
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,355.56,270.01
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,307.81,230.18
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,258.87,189.63
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,214.83,153.34
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,167.68,115.09
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,124.5,82.01
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,83.51,53.36
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,47.98,36.1
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,37.4,26.5
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,26.25,15.77
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,13.25,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,25.42,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,70.39,42.46
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,122.25,88.66
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,184.51,141.87
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,241.89,191.95
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,306.23,247.13
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,364.88,296.63
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,430.58,350.36
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,488.87,396.17
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,549.52,442.39
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,603.58,482.61
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,658.32,522.22
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,708.6,557.33
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,758.7,590.54
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,800.94,617.49
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,838.65,640.88
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,879.39,666.31
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,918.81,690.49
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,945.3,706.73
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,963.17,717.23
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,983.17,728.19
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1000.23,737.18
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,1008.9,742.53
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1014.26,745.89
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1015.64,745.32
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1013.65,742.69
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1005.0,736.93
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,993.03,729.15
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,973.29,716.67
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,950.65,702.33
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,924.4,685.3
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,895.4,666.41
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,792.69,595.53
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,694.81,521.68
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,727.41,550.79
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,742.77,565.13
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,695.23,531.45
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,646.89,495.86
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,595.79,458.12
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,544.46,419.18
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,490.17,376.23
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,434.79,331.43
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,378.62,285.37
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,324.46,239.81
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,269.58,192.88
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,218.21,148.9
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,166.9,106.91
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,120.88,72.09
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,77.52,45.26
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,45.53,33.85
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,36.11,25.31
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,26.19,15.78
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,16.63,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,36.77,21.17
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,76.87,55.47
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,118.43,90.7
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,167.35,131.85
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,218.36,174.51
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,311.6,250.55
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,418.28,335.56
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,478.11,381.62
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,539.98,428.02
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,592.81,466.89
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,646.32,505.26
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,623.04,482.72
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,581.61,447.22
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,663.14,506.17
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,741.74,560.7
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,820.44,614.91
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,896.37,662.57
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,922.91,678.17
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,946.84,692.56
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,966.21,702.66
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,982.72,710.98
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,991.47,716.43
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,997.0,720.03
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,861.22,628.45
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,709.27,517.71
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,764.63,559.59
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,814.96,595.95
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,787.33,576.11
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,763.12,559.04
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,829.42,611.62
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,878.47,647.38
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,845.95,626.17
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,811.03,603.88
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,640.27,481.15
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,489.01,366.09
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,577.43,438.25
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,637.9,486.28
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,469.49,358.41
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,335.04,254.4
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,378.24,288.76
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,400.76,304.06
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,331.35,250.33
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,272.75,205.81
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,232.84,173.77
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,194.59,142.87
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,157.17,113.49
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,121.94,86.49
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,88.51,62.54
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,59.95,46.28
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,47.25,34.85
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,30.61,19.54
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,15.82,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,12.55,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,25.42,13.92
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,54.56,38.91
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,83.91,63.85
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,118.24,92.64
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,159.78,127.09
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,167.03,133.21
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,176.36,140.47
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,187.02,148.34
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,191.46,151.0
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,291.19,230.33
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,398.83,312.63
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,380.14,295.36
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,349.31,269.54
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,454.32,349.5
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,555.78,423.97
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,629.14,475.56
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,696.2,521.92
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,828.27,618.55
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,953.88,701.31
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,965.4,706.37
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,979.83,714.56
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,988.7,720.1
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,994.38,723.74
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,994.35,722.9
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,991.1,720.11
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,982.66,715.05
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,971.07,708.06
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,875.87,644.8
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,772.68,568.88
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,835.28,619.83
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,880.34,652.72
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,446.27,344.56
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,34.86,21.83
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,301.37,231.01
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,553.11,415.64
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,578.06,435.82
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,590.07,446.93
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,535.67,406.93
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,483.81,368.44
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,387.52,295.23
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,307.9,234.65
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,162.56,123.58
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,22.21,12.49
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,19.79,10.61
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,17.37,8.68
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,14.47,6.34
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,11.57,3.98
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,38.84,21.19
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,48.46,36.31
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.35,27.19
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.68,17.18
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.95,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,39.03,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,93.82,59.71
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,149.71,108.52
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,216.41,165.84
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,276.68,218.27
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,343.54,274.8
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,404.17,324.96
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,468.54,376.37
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,527.15,421.1
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,587.54,465.6
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,639.94,503.75
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,694.31,541.19
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,743.37,573.63
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,791.52,604.95
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,833.3,631.44
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,873.24,656.35
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,900.37,671.57
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,929.8,688.33
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,955.18,701.74
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,977.69,713.19
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,992.95,719.94
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,1004.93,724.68
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,1012.45,727.42
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,1016.68,728.17
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,1014.67,725.83
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,1009.36,721.6
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,999.77,714.84
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,986.99,706.23
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,969.16,693.23
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,948.34,678.52
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,921.88,663.72
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,892.74,647.03
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,857.95,626.93
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,822.82,606.18
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,781.98,580.31
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,739.48,552.99
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,691.94,521.08
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,643.86,487.19
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,593.38,450.02
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,542.75,411.83
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,487.57,369.52
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,434.81,327.78
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,344.52,258.78
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,278.3,209.47
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,252.65,185.15
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,215.91,149.78
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,168.65,111.79
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,126.33,79.92
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,84.94,52.8
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,50.71,38.2
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,39.86,28.57
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,28.42,17.98
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,14.31,0.15
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,11.09,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,22.21,11.92
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,41.83,29.22
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,61.51,46.32
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,84.65,65.99
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,108.23,85.72
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,133.04,106.32
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,158.36,127.03
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,100.67,78.96
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,45.41,32.54
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,59.94,44.55
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,74.49,56.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,128.28,100.12
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,183.1,143.58
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,222.97,174.83
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,263.24,205.99
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,232.3,181.21
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,201.54,156.72
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,200.02,155.38
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,198.52,154.03
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,185.14,143.05
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,171.8,132.17
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,270.45,208.95
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,376.98,289.26
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,254.6,195.9
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,141.14,107.49
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,112.72,85.13
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,84.43,62.57
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,120.38,91.19
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,156.23,119.31
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,153.15,116.86
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,150.08,114.51
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,200.23,153.99
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,249.83,192.51
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,208.33,160.38
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,167.3,128.51
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,198.61,153.46
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,229.24,177.61
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,215.46,167.43
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,201.84,157.43
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,177.77,138.74
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,154.21,120.35
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,139.74,109.33
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,125.32,98.2
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,90.55,69.99
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,55.08,40.73
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,46.36,33.63
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,37.65,26.4
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,29.92,19.82
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,22.19,14.06
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,14.94,7.46
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.71,0.88
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.85,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.57,4.03
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,17.36,9.1
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,24.12,14.92
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,30.89,20.66
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,51.2,37.82
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,71.55,54.78
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,50.24,36.66
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,28.97,18.68
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,75.93,57.6
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,123.87,96.54
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,121.23,93.84
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,118.67,91.33
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,207.35,161.86
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,297.86,231.52
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,348.8,269.45
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,392.32,301.34
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,485.55,370.78
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,588.68,444.85
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,491.2,371.11
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,401.09,302.56
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,313.16,236.85
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,222.11,167.69
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,388.82,293.08
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,551.01,408.35
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,487.49,361.64
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,424.8,316.18
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,357.76,267.67
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,288.59,216.72
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,485.13,365.17
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,668.94,496.34
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,663.45,493.18
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,655.39,489.41
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,492.76,371.33
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,341.8,258.04
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,509.64,392.02
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,643.99,493.8
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,574.9,440.72
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,514.5,394.54
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,453.55,347.42
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,399.08,304.74
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,356.59,270.79
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,311.75,233.72
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,258.95,190.46
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,210.95,151.23
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,167.92,116.65
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,128.86,86.74
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,94.31,63.35
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,61.08,47.52
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,47.05,35.0
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,32.85,21.94
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,16.92,3.55
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,41.2,4.27
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,95.74,62.69
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,147.95,107.32
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,212.28,162.15
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,270.04,211.91
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,333.81,265.48
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,391.92,313.1
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,453.61,361.94
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,385.6,306.88
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,274.76,216.05
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,339.89,266.94
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,401.59,313.57
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,498.36,386.22
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,594.49,456.04
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,716.58,546.61
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,836.52,628.96
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,871.76,649.01
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,905.09,668.38
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,930.97,683.74
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,954.14,697.38
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,969.75,706.13
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,982.22,712.98
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,990.78,718.32
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,996.17,721.77
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,901.51,658.7
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,794.95,580.54
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,789.69,579.7
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,787.12,579.79
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,864.28,638.55
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,929.42,682.83
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,823.33,608.92
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,720.45,531.99
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,771.2,574.93
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,804.64,602.42
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,764.87,575.68
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,723.68,547.82
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,579.37,439.89
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,457.83,346.57
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,260.38,199.64
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,70.64,51.17
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,210.62,162.78
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,335.99,257.99
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,333.31,254.31
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,314.03,235.7
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,179.59,133.39
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,76.33,57.17
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,65.25,48.47
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,54.11,39.46
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,42.98,30.21
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,31.85,22.11
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,22.67,13.93
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,13.5,5.69
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.75,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,13.99,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,28.22,16.95
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,50.03,35.81
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,71.93,54.63
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,98.5,76.95
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,129.8,102.88
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,123.83,97.83
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,120.3,94.51
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,123.78,97.03
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,127.39,99.62
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,187.85,148.49
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,256.64,202.89
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,384.09,303.62
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,511.44,400.62
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,466.82,362.52
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,408.44,314.81
