Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,421.0,322.84
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,433.1,330.15
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,369.26,281.03
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,298.35,226.58
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,444.77,336.08
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,593.37,441.26
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,630.44,466.41
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,666.93,491.6
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,848.76,626.8
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,1006.6,731.93
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,997.99,724.63
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,986.18,717.16
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,968.41,706.49
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,947.71,693.96
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,922.67,678.59
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,894.91,661.38
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,765.62,572.18
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,644.24,481.12
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,499.7,376.59
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,365.48,276.19
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,490.2,374.8
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,592.89,452.2
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,579.38,443.2
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,553.51,424.53
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,340.54,262.78
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,175.13,134.03
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,271.79,207.96
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,336.42,249.36
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,281.44,201.83
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,229.56,157.19
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,177.39,113.94
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,129.96,77.07
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,85.24,48.37
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,48.89,37.03
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,38.75,27.94
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.61,20.23
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.37,4.15
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,23.54,5.32
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,50.64,34.47
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,83.29,62.96
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,118.34,93.54
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,153.94,124.28
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,191.85,156.43
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,145.42,117.84
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,86.51,67.63
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,140.06,111.95
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,195.05,156.19
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,241.1,192.68
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,282.76,225.1
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,538.97,430.49
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,802.09,620.4
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,844.34,643.95
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,884.83,668.32
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,919.72,688.61
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,946.91,703.66
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,973.3,721.57
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,996.81,737.64
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,788.65,593.43
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,538.25,404.91
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,691.7,521.31
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,835.45,624.55
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,658.26,496.15
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,474.54,359.08
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,665.57,504.72
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,842.79,632.25
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,918.15,691.08
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,976.61,731.5
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,760.03,578.23
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,548.47,415.7
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,716.51,550.74
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,852.91,651.55
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,734.66,564.96
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,627.86,482.39
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,661.73,513.04
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,675.29,526.61
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,558.8,435.68
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,465.14,361.69
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,473.99,369.56
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,461.42,357.62
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,367.63,283.22
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,300.1,230.88
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,277.54,206.51
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,236.76,164.13
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,182.31,117.78
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,132.39,77.96
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,85.09,46.5
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,44.8,34.08
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,34.79,25.05
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,28.3,18.79
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,17.83,6.56
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.89,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.78,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,9.64,2.6
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,13.5,6.05
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,17.84,9.86
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,22.19,13.61
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,14.95,7.31
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.72,1.02
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,9.17,2.23
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.62,3.43
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,62.85,47.71
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,115.82,91.76
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,64.81,48.86
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,14.5,6.55
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,20.79,11.8
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,27.09,17.03
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,37.26,25.45
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,47.44,33.84
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,124.85,97.52
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,203.43,160.78
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,168.34,131.93
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,133.39,103.35
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,189.55,148.54
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,245.87,193.08
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,210.08,164.57
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,174.5,136.24
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,328.1,257.65
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,478.17,371.53
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,403.92,314.59
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,327.54,256.02
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,295.52,231.57
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,263.8,207.02
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,308.64,242.54
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,353.75,277.8
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,322.31,253.56
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,292.49,230.64
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,328.97,260.2
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,362.75,287.23
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,361.27,287.29
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,357.43,285.39
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,340.08,272.59
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,321.9,258.64
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,259.5,209.02
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,201.4,162.79
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,119.24,95.23
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,36.7,25.95
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,31.37,21.54
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,26.06,17.02
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,21.22,12.86
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,16.39,9.31
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,11.57,4.81
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.74,0.31
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.85,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.98,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,12.06,1.72
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,24.13,14.51
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,40.3,28.88
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,56.75,43.35
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,75.76,59.8
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,94.73,75.88
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,241.38,200.64
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,405.97,336.76
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,438.77,361.95
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,467.27,383.28
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,449.36,365.92
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,421.2,340.02
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,497.28,399.28
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,569.81,454.31
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,653.71,518.68
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,735.72,580.4
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,733.57,573.76
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,719.07,558.82
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,705.69,546.27
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,688.89,531.24
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,391.67,307.7
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,97.12,72.9
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,218.73,169.98
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,341.46,264.59
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,634.01,490.92
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,908.19,688.52
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,633.95,487.34
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,354.84,273.21
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,576.28,446.33
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,775.05,592.95
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,788.68,602.58
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,796.0,608.98
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,456.4,358.24
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,131.76,100.62
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,378.27,299.34
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,606.02,471.55
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,511.14,397.87
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,424.78,331.24
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,448.4,351.44
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,460.62,361.48
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,320.99,252.7
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,200.12,157.3
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,288.07,226.05
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,347.39,265.08
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,269.65,202.58
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,213.94,160.44
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,174.96,128.58
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,139.45,100.6
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,103.03,73.55
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,70.1,52.31
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,52.26,40.65
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,36.72,26.26
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,23.82,11.97
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,53.34,24.47
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,121.67,85.6
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,177.99,135.27
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,244.36,193.84
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,304.99,247.77
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,371.62,305.41
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,432.02,355.9
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,495.6,407.16
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,552.73,451.75
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,611.13,495.87
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,663.27,534.75
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,717.11,572.43
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,764.14,603.16
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,809.85,632.39
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,851.41,659.87
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,891.13,685.77
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,920.0,702.56
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,951.63,721.16
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,976.56,736.76
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,998.57,750.44
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,1011.03,756.72
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,1019.96,760.81
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,1026.75,765.06
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,1030.26,767.27
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,1025.16,762.43
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,1010.59,751.46
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,998.91,743.71
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,984.28,734.05
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,892.8,670.42
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,801.27,601.72
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,779.58,588.41
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,756.55,573.57
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,470.29,363.62
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,196.3,150.16
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,472.01,370.71
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,717.53,552.88
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,675.81,520.43
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,632.63,488.35
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,529.97,409.51
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,443.62,342.47
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,422.79,326.35
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,396.17,304.57
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,372.03,283.73
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,338.57,253.55
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,286.53,209.65
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,236.77,167.4
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,187.15,126.86
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,142.49,92.19
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,99.71,63.1
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,63.88,44.55
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,47.99,36.15
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,39.03,27.71
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,24.51,12.61
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,51.42,25.17
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,106.4,74.09
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,157.61,117.77
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,217.89,169.44
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,263.87,209.9
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,312.92,251.8
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,361.59,292.12
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,410.94,331.68
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,492.19,395.93
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,579.05,462.84
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,408.93,327.02
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,186.85,144.76
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,478.56,380.42
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,774.49,599.57
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,814.83,624.89
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,850.55,648.51
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,759.75,578.39
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,637.18,481.79
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,799.7,605.59
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,953.69,713.53
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,964.87,719.4
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,977.11,727.17
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,667.63,507.19
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,329.42,248.36
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,623.47,471.57
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,899.55,664.59
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,900.8,663.49
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,899.8,662.9
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,626.99,469.79
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,355.77,266.82
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,640.86,488.42
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,890.16,665.24
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,858.01,641.5
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,823.68,618.36
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,701.6,529.28
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,593.35,446.68
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,569.48,430.79
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,543.37,412.46
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,470.09,357.66
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,405.32,308.86
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,435.8,333.53
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,443.75,337.86
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,390.12,294.42
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,338.65,252.0
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,271.0,198.56
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,220.35,159.91
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,183.52,127.25
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,144.41,93.41
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,101.58,63.96
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,64.68,44.29
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,47.89,35.79
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,36.77,25.61
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,24.53,12.9
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,46.15,24.12
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,89.42,63.16
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,136.24,103.19
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,189.92,149.25
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,247.52,197.79
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,308.43,248.05
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,357.46,287.63
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,407.34,326.19
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,401.89,319.04
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,391.97,307.77
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,450.24,351.03
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,511.57,394.66
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,538.6,410.53
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,563.27,424.77
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,575.45,431.17
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,576.6,430.3
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,553.0,411.72
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,525.93,390.78
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,535.64,397.83
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,536.33,398.31
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,552.93,409.47
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,569.09,420.12
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,599.17,441.77
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,620.79,457.51
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,611.51,450.64
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,601.66,443.58
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,553.81,409.42
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,512.5,379.65
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,528.87,391.65
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,544.29,402.54
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,568.78,420.7
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,587.59,434.76
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,530.95,394.35
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,475.12,354.47
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,544.63,407.9
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,603.61,451.7
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,535.38,400.95
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,472.95,354.82
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,490.96,371.27
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,495.61,376.32
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,393.4,299.2
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,308.75,235.36
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,260.37,199.11
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,213.77,163.85
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,193.72,148.36
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,172.99,131.93
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,146.86,111.68
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,121.83,92.25
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,97.38,73.38
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,74.5,55.7
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,58.02,44.49
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,39.41,27.89
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,23.46,12.37
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.88,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.9,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,23.36,10.92
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,41.76,28.44
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,70.06,52.33
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,98.38,76.24
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,128.79,101.5
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,160.73,127.55
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,234.96,187.51
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,318.75,253.72
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,376.21,297.44
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,437.39,343.1
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,486.49,378.88
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,536.58,414.75
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,652.15,501.09
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,775.82,588.58
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,815.51,613.26
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,850.44,635.24
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,881.67,655.0
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,906.6,670.48
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,786.69,584.01
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,641.88,475.9
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,816.05,605.67
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,978.11,716.01
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,920.19,672.5
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,852.72,620.93
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,817.07,594.98
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,785.69,571.4
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,884.22,645.47
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,969.02,704.15
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,956.26,694.84
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,940.24,684.44
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,915.42,669.18
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,888.09,652.28
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,855.23,631.09
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,820.29,608.29
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,781.17,583.83
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,740.56,557.93
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,667.46,504.29
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,602.24,455.63
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,530.56,402.19
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,467.85,354.81
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,453.73,344.87
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,428.27,324.5
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,350.58,264.8
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,290.96,219.71
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,224.49,169.42
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,170.38,129.74
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,168.82,121.38
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,148.61,96.96
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,106.23,67.63
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,69.86,47.63
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,50.92,38.27
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,41.34,29.45
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,26.12,14.67
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,18.82,8.04
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,33.05,21.46
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,53.28,38.81
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,73.37,55.87
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,96.39,75.02
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,119.97,94.34
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,116.99,91.49
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,113.76,88.32
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,161.26,126.47
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,210.12,164.87
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,256.06,200.61
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,297.44,232.31
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,311.93,242.1
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,325.97,251.51
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,513.6,397.23
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,704.55,537.95
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,684.28,519.2
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,666.25,503.16
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,688.09,517.86
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,708.82,531.46
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,737.55,551.55
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,765.48,570.94
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,747.54,556.16
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,721.13,535.99
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,724.16,537.81
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,726.1,538.73
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,734.89,544.71
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,736.59,545.9
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,674.23,500.94
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,617.63,459.86
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,619.62,462.28
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,620.19,463.32
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,550.72,412.9
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,483.02,363.45
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,507.25,382.92
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,526.42,397.99
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,525.53,397.86
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,519.3,393.67
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,495.31,376.41
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,468.29,356.54
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,424.66,323.64
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,381.98,291.01
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,337.81,257.13
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,295.09,223.74
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,256.21,192.41
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,218.86,162.08
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,190.71,134.9
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,147.63,95.64
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,104.55,65.22
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,66.55,44.12
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,48.0,35.96
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,38.15,26.94
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,27.3,15.9
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.23,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.76,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,64.64,37.51
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,121.3,84.88
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,173.94,129.6
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,235.43,181.72
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,294.37,231.51
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,357.36,283.23
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,257.2,205.4
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,123.98,96.09
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,156.49,122.09
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,189.66,147.76
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,182.1,140.83
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,174.3,133.87
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,211.16,161.98
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,248.51,189.81
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,280.8,213.58
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,321.06,242.87
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,334.66,251.68
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,348.13,260.48
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,323.68,241.7
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,307.18,228.94
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,522.89,385.21
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,733.45,524.03
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,774.55,547.86
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,814.85,572.62
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,920.24,643.28
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,1006.4,691.99
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,997.35,687.44
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,985.18,682.57
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,964.46,672.51
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,941.17,660.8
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,915.96,647.7
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,891.01,634.53
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,858.43,616.22
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,823.64,596.19
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,784.46,572.86
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,743.63,547.96
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,699.11,519.44
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,653.56,488.41
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,604.59,454.27
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,555.37,418.88
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,502.83,379.4
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,448.82,337.66
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,393.53,294.08
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,340.18,250.76
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,261.81,191.45
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,209.07,154.65
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,176.1,128.64
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,141.87,102.02
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,109.47,78.13
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,80.01,58.14
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,59.47,45.63
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,42.86,30.82
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,27.26,16.05
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.95,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.9,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,20.76,9.87
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,36.15,23.99
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,58.04,42.69
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,80.01,61.35
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,104.48,81.8
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,129.83,102.73
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,71.93,54.77
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,16.41,8.16
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,54.6,39.92
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,93.07,71.22
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,110.88,85.37
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,128.71,99.44
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,131.58,101.43
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,134.48,103.47
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,180.56,139.95
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,227.14,176.2
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,442.62,343.89
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,659.36,502.04
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,729.81,552.16
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,809.48,608.25
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,854.67,636.99
