Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,898.65,664.68
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,824.7,608.66
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,754.52,555.59
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,775.76,569.82
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,795.52,582.18
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,807.16,590.76
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,816.74,597.99
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,821.96,600.37
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,821.4,599.02
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,767.88,561.9
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,718.36,527.44
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,794.23,588.14
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,848.23,627.18
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,809.36,601.35
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,768.55,574.84
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,649.45,488.84
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,548.68,412.56
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,571.86,433.69
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,574.06,436.95
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,520.09,395.28
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,466.75,353.25
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,411.68,309.15
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,355.52,263.02
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,300.65,216.65
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,248.72,172.24
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,196.0,128.34
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,147.68,89.9
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,100.84,57.15
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,59.95,35.94
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,41.08,30.1
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,34.76,24.24
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,23.88,13.71
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.46,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,11.45,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,30.88,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,82.4,49.57
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,141.95,100.46
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,199.01,149.99
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,265.15,206.82
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,324.05,257.18
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,388.01,309.7
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,446.96,356.83
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,508.68,404.26
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,564.75,445.37
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,623.45,486.85
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,675.56,526.05
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,727.41,563.11
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,775.21,595.58
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,817.82,623.87
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,857.15,650.59
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,894.49,675.88
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,928.62,697.94
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,960.5,718.38
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,984.51,734.21
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,1005.5,748.14
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,1021.38,757.64
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,1033.97,765.02
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,1040.68,769.45
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,1043.98,771.78
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,1041.39,770.33
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,1035.4,766.76
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,1026.05,760.98
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,1013.41,753.1
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,992.9,738.95
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,969.5,722.91
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,943.55,705.82
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,914.85,686.86
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,878.98,662.9
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,841.28,637.58
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,801.8,611.5
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,760.52,583.91
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,601.08,463.08
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,467.18,357.18
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,321.84,248.01
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,184.82,141.78
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,105.46,79.48
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,25.13,14.86
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,184.53,142.66
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,320.38,245.12
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,289.58,216.27
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,251.12,180.19
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,201.23,138.88
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,155.86,102.73
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,111.05,69.7
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,70.04,45.58
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,48.54,37.01
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,39.55,28.71
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.7,16.32
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.24,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,13.21,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,35.55,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,88.39,55.6
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,149.76,109.44
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,207.46,161.34
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,274.01,220.99
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,333.24,274.37
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,397.23,330.41
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,456.96,381.15
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,519.38,432.42
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,574.83,476.48
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,629.06,518.31
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,681.77,557.47
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,734.28,593.93
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,780.44,624.96
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,825.12,654.41
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,866.14,681.7
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,905.31,707.38
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,858.23,671.05
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,792.38,616.42
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,908.06,702.51
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,1016.31,773.7
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,1034.72,783.24
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1049.99,791.59
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,1059.03,796.9
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,1064.69,800.14
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,1065.42,799.21
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,1062.72,796.18
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,1053.67,790.55
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,1041.27,782.83
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,1024.6,770.88
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,1004.7,756.87
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,978.46,739.68
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,949.32,720.54
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,916.07,698.53
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,880.25,674.66
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,839.66,647.28
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,797.06,618.27
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,750.18,585.89
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,701.98,550.83
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,650.85,511.83
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,597.34,470.14
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,541.21,425.43
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,485.87,380.1
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,428.83,332.66
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,373.16,285.01
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,313.43,232.95
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,259.39,185.16
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,205.19,138.3
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,155.24,97.03
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,106.79,62.15
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,65.14,39.91
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,43.08,32.84
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,37.02,27.07
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.41,15.75
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.04,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,11.96,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,31.36,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,79.82,51.29
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,134.75,98.91
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,188.94,146.63
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,251.77,201.8
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,312.15,254.53
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,376.86,309.52
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,435.1,357.97
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,496.3,407.31
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,553.33,451.37
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,611.93,495.26
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,664.14,533.31
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,716.4,569.4
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,712.75,561.9
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,695.33,544.01
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,730.99,566.01
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,764.59,585.3
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,863.54,652.06
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,956.4,707.44
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,981.31,717.32
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,1003.33,725.67
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,1019.36,729.66
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,1032.18,731.6
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,1039.71,735.42
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,1043.9,737.41
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,1042.24,735.89
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1037.25,732.56
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,1027.47,727.83
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,1014.48,721.27
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,995.97,711.14
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,974.48,699.12
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,948.21,684.29
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,919.22,667.64
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,885.98,648.91
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,850.45,628.32
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,810.19,603.47
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,768.12,577.04
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,722.08,547.42
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,674.39,514.45
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,624.33,478.56
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,573.88,441.25
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,519.74,399.97
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,466.65,358.18
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,409.43,311.74
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,355.9,266.92
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,301.16,220.69
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,250.3,177.21
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,199.09,134.12
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,152.24,96.28
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,107.29,64.43
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,69.04,43.65
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,46.38,35.27
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,38.57,27.99
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,30.09,19.43
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,20.51,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.49,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.89,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,8.19,1.35
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,11.57,4.32
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,14.95,7.23
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,18.33,10.1
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,27.03,17.5
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,35.73,24.82
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,61.87,46.66
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,88.1,68.18
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,94.48,73.17
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,100.86,78.17
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,143.99,112.92
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,187.58,147.32
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,235.86,185.22
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,284.65,222.83
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,307.81,239.62
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,331.0,256.33
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,389.0,299.7
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,439.48,336.52
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,423.9,323.22
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,408.09,310.24
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,458.78,347.46
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,509.13,383.42
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,533.88,400.15
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,558.03,416.49
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,566.37,422.59
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,574.08,428.41
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,488.15,366.88
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,403.98,305.58
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,306.37,233.65
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,213.53,163.32
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,288.38,221.18
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,362.83,277.09
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,393.93,300.52
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,422.87,322.27
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,306.24,234.97
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,193.4,148.56
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,298.43,231.39
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,393.16,302.66
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,384.39,295.88
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,368.21,283.51
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,330.87,254.47
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,293.64,225.04
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,174.95,133.87
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,68.64,51.35
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,59.44,44.15
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,50.23,36.7
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,41.52,29.45
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,32.82,22.1
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,24.6,16.09
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,16.39,8.67
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,10.12,2.83
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.85,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.97,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,12.57,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,31.51,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,80.35,50.99
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,134.83,97.1
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,187.36,142.97
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,250.18,197.81
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,166.43,134.09
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,49.27,36.42
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,75.53,58.62
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,102.42,80.93
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,113.72,89.82
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,125.03,98.61
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,147.14,116.11
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,169.36,133.41
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,220.6,173.82
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,272.69,213.93
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,249.91,195.25
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,227.04,176.79
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,221.1,171.53
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,215.19,166.3
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,198.36,152.92
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,181.59,139.64
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,230.15,176.86
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,278.84,213.17
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,253.85,193.76
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,228.96,174.7
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,219.42,167.07
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,209.88,159.41
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,288.29,218.64
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,366.44,275.74
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,366.43,274.82
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,361.7,271.03
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,409.23,306.1
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,455.28,339.3
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,442.38,330.13
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,429.51,321.41
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,435.63,326.68
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,440.35,330.78
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,379.25,286.5
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,320.56,243.56
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,294.4,225.18
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,268.71,206.69
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,251.02,193.72
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,231.38,179.08
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,181.02,140.5
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,132.01,102.33
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,110.73,85.6
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,89.52,68.62
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,131.61,93.48
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,154.35,100.16
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,110.79,68.59
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,73.48,47.19
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,49.35,37.73
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,40.83,29.86
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.49,18.24
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.89,0.97
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,10.51,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,25.56,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,68.52,44.55
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,116.99,85.9
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,170.88,132.48
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,229.1,183.11
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,140.26,113.1
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,33.79,23.37
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,64.28,49.32
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,95.35,75.3
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,94.15,73.83
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,93.05,72.5
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,86.6,66.91
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,80.31,61.49
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,88.09,67.59
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,95.92,73.66
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,87.64,66.7
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,79.41,59.85
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,132.15,102.57
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,185.48,144.89
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,192.41,150.06
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,199.37,155.4
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,204.85,159.58
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,210.31,163.77
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,217.2,169.03
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,224.03,174.25
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,226.33,175.61
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,228.57,176.96
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,283.85,219.63
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,338.87,261.32
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,327.77,252.79
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,316.69,244.56
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,345.71,266.91
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,376.29,290.16
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,345.95,267.38
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,318.03,246.52
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,293.62,228.2
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,269.48,209.93
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,276.14,215.59
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,282.35,220.83
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,211.97,165.92
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,142.6,110.94
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,167.12,131.13
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,190.69,150.34
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,183.21,144.95
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,175.47,139.35
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,131.79,104.18
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,88.6,68.96
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,76.72,59.42
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,64.76,49.61
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,83.19,58.64
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,84.51,58.76
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,61.85,49.45
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,48.9,37.49
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,33.2,22.64
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.9,2.27
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.41,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.61,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,27.82,16.8
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,45.42,32.64
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,67.59,51.91
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,90.35,71.59
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,115.1,92.56
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,144.3,116.89
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,151.58,122.46
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,161.69,130.13
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,127.13,100.95
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,93.04,72.19
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,165.48,131.62
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,239.71,190.94
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,263.29,208.62
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,294.05,231.83
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,280.95,220.85
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,274.66,215.34
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,275.32,215.04
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,275.94,214.71
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,261.97,203.53
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,248.03,192.46
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,355.44,275.08
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,457.95,351.27
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,399.9,306.9
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,336.16,258.55
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,319.85,246.27
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,303.56,233.82
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,228.77,176.35
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,154.63,118.47
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,304.81,235.67
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,451.56,345.02
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,415.03,317.73
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,379.09,291.6
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,405.83,312.42
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,431.27,331.84
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,353.47,273.37
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,277.87,215.85
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,246.09,191.76
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,214.73,167.59
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,198.93,155.46
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,183.36,143.42
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,149.38,116.61
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,115.7,89.76
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,105.62,81.87
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,95.57,73.91
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,106.58,83.26
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,117.09,92.19
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,101.42,79.69
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,85.82,67.06
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,71.21,54.9
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,56.69,42.61
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,43.47,32.99
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,29.93,20.65
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,18.81,10.34
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,15.97,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,43.18,4.26
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,92.7,59.3
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,150.63,107.95
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,204.76,155.23
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,266.81,208.95
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,225.57,180.66
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,156.84,125.46
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,143.31,114.08
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,124.72,98.06
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,148.04,116.57
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,171.64,134.92
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,229.18,180.23
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,295.42,231.04
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,295.58,229.59
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,295.04,227.9
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,390.99,300.5
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,497.69,377.8
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,568.96,428.21
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,642.31,478.99
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,699.6,518.17
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,749.3,551.87
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,667.41,492.13
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,590.01,435.31
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,704.69,518.99
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,812.08,593.92
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,926.05,676.49
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,1021.37,736.11
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,804.33,590.28
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,571.0,418.81
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,660.83,486.32
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,744.68,545.97
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,759.46,557.61
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,771.9,568.1
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,715.14,528.36
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,662.46,491.38
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,644.62,480.25
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,624.79,467.29
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,603.51,454.06
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,577.49,436.98
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,396.71,303.49
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,239.45,183.02
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,130.97,99.44
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,21.26,11.7
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,96.21,72.54
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,167.7,129.57
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,96.97,73.38
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,24.14,14.31
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,21.23,12.03
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,18.33,9.69
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,14.95,6.89
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,11.57,4.05
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,8.67,1.96
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.78,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.37,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.96,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.49,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,7.37,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,14.48,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,37.76,24.19
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,62.11,45.33
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,91.13,70.4
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,121.63,96.73
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,152.17,122.65
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,183.84,149.06
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,235.32,191.66
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,285.38,232.56
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,313.93,254.56
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,341.48,275.32
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,407.05,326.83
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,483.84,385.73
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,551.72,437.11
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,623.43,490.33
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,754.78,592.14
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,884.63,684.27
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,790.31,610.94
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,671.23,514.31
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,836.37,642.66
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,992.52,751.42
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,874.93,664.17
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,733.09,552.61
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,801.57,604.16
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,874.84,656.74
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,833.26,624.0
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,795.5,594.49
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,691.03,518.27
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,588.65,442.24
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,720.03,542.19
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,838.27,628.87
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,540.69,413.29
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,251.12,191.26
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,565.44,441.1
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,845.06,644.03
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,718.89,548.81
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,606.75,462.02
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,509.69,389.9
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,421.55,323.05
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,509.42,395.35
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,571.37,444.06
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,518.81,402.21
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,468.11,361.59
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,232.32,180.07
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,34.78,23.14
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,144.47,109.89
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,234.58,175.93
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,196.15,144.59
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,161.67,117.61
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,125.12,89.63
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,91.42,66.01
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,65.04,51.77
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,49.62,37.92
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,36.19,25.3
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,19.68,6.45
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,15.9,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,42.33,8.88
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,89.58,59.4
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,144.26,105.97
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,196.98,152.38
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,259.17,206.8
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,282.58,229.78
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,301.25,247.06
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,360.64,296.38
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,425.17,348.62
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,481.93,393.63
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,541.73,440.02
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,495.73,400.05
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,433.07,346.3
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,344.59,274.62
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,237.56,187.06
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,251.62,197.97
