Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,265.71,208.57
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,337.77,263.99
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,404.13,313.66
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,496.83,384.0
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,598.75,459.05
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,665.43,507.17
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,739.83,559.76
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,593.69,451.57
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,446.77,340.52
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,598.07,454.53
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,746.07,560.11
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,806.57,604.0
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,867.22,647.73
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,523.33,401.68
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,184.33,140.5
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,568.81,447.11
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,916.67,691.22
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,882.95,665.29
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,847.26,641.46
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,808.66,615.5
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,768.25,588.12
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,723.07,557.14
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,676.83,523.53
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,569.82,441.75
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,483.35,374.48
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,486.97,378.91
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,472.8,366.89
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,382.0,294.93
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,316.15,243.67
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,264.73,202.95
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,222.73,169.87
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,187.98,141.78
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,154.85,115.21
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,119.23,79.98
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,72.83,42.46
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,43.11,32.5
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,37.53,27.29
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,27.8,18.14
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,17.84,5.9
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,18.25,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,50.54,12.83
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,99.84,65.03
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,158.17,114.31
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,213.13,162.67
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,275.8,217.25
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,334.04,267.61
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,397.05,320.32
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,454.97,367.14
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,515.38,414.28
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,569.72,455.31
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,626.36,496.71
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,677.79,532.3
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,728.96,565.79
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,775.07,594.93
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,819.99,622.65
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,854.92,644.26
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,892.2,667.28
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,925.08,685.76
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,955.52,702.4
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,980.42,716.64
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,1002.45,729.02
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,1018.96,736.46
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,1032.33,741.95
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,1040.48,745.66
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,1045.32,747.44
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,1044.8,745.31
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1040.96,741.3
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,1031.84,735.59
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,1019.5,728.02
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,1002.95,716.53
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,983.25,703.2
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,958.28,687.99
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,930.5,671.01
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,816.77,597.56
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,709.88,520.45
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,755.42,558.94
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,782.52,579.74
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,737.4,549.8
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,690.89,518.61
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,641.65,484.31
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,591.7,448.39
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,538.48,408.1
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,482.84,364.88
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,428.12,320.71
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,374.45,276.18
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,319.1,229.63
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,266.0,184.22
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,212.58,139.29
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,159.88,96.34
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,111.93,61.21
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,69.49,36.79
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,37.68,27.17
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,33.67,23.49
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,26.05,16.39
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,17.86,6.27
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,11.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,18.89,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,51.5,14.51
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,100.7,64.77
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,158.37,112.45
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,213.87,160.07
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,277.09,213.59
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,334.18,261.49
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,395.64,311.2
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,453.15,356.19
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,513.17,401.36
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,566.88,440.73
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,622.8,480.41
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,673.72,515.43
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,724.39,548.48
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,770.28,577.18
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,815.07,604.68
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,850.68,626.97
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,888.7,650.8
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,920.52,669.14
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,949.82,685.8
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,974.41,700.77
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,996.18,714.05
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1013.02,722.89
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1026.75,729.88
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1034.27,734.56
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1038.53,737.38
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,1037.52,736.26
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,1033.24,733.21
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,1024.25,727.57
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,1012.1,720.1
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,993.1,708.97
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,971.29,696.13
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,945.23,679.54
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,916.55,661.32
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,883.32,640.6
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,847.96,618.39
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,809.22,593.37
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,768.72,567.02
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,723.34,537.15
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,676.79,504.66
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,609.07,455.99
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,549.43,412.29
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,498.85,375.02
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,448.21,336.58
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,409.63,305.54
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,365.34,268.5
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,311.44,223.92
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,260.46,181.16
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,209.46,139.11
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,162.52,101.48
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,117.37,68.82
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,78.33,45.96
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,47.25,35.14
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,40.32,28.97
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.12,19.63
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.4,7.61
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,11.46,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,25.74,6.6
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,60.65,40.11
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,102.82,75.05
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,144.4,110.43
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,190.27,149.37
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,235.4,187.06
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,285.47,228.11
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,307.29,245.36
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,318.27,253.18
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,310.3,244.75
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,289.52,225.95
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,400.5,312.29
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,521.85,402.94
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,640.05,491.05
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,767.26,581.74
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,806.44,605.12
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,844.22,627.94
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,877.99,648.19
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,906.62,664.9
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,823.86,604.78
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,721.6,527.63
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,855.45,625.44
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,984.73,710.01
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,992.47,713.19
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,997.21,715.74
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,997.42,715.54
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,994.61,713.57
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,985.84,707.93
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,974.17,700.59
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,955.01,688.98
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,933.38,675.84
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,908.67,660.27
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,881.63,643.18
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,849.22,622.48
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,815.14,600.6
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,777.38,575.76
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,737.93,549.2
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,695.18,519.6
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,651.59,488.84
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,604.39,454.63
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,557.14,419.67
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,366.72,277.74
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,217.78,164.01
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,302.23,228.4
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,358.9,265.79
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,308.18,223.55
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,259.85,183.21
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,211.53,143.76
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,166.9,108.31
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,123.18,76.29
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,84.48,52.37
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,53.4,40.33
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,45.06,32.88
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.92,21.92
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.18,8.49
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,16.31,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,43.44,14.18
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,88.06,57.49
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,139.46,100.02
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,190.59,143.55
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,249.11,193.15
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,302.38,238.22
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,362.49,287.58
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,418.04,332.61
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,476.42,378.65
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,529.41,418.72
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,583.57,458.54
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,633.27,493.86
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,683.17,528.4
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,728.61,558.0
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,773.41,586.48
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,809.91,608.11
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,847.56,630.14
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,880.06,648.7
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,910.53,665.71
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,934.94,679.91
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,956.8,692.46
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,973.04,700.02
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,986.4,705.79
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,994.26,710.11
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,999.09,712.68
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,998.42,711.91
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,994.7,709.4
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,875.83,629.58
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,751.7,539.79
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,852.18,616.33
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,937.0,674.55
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,837.83,606.65
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,741.85,536.93
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,788.64,575.51
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,820.76,600.39
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,680.74,500.37
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,557.02,408.37
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,617.87,457.9
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,656.64,488.9
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,609.62,455.51
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,562.47,421.85
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,512.62,384.54
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,463.43,346.79
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,412.08,306.54
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,362.39,266.59
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,311.19,224.8
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,262.32,184.27
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,213.63,144.7
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,168.92,109.25
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,125.03,77.05
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,85.98,52.86
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,53.32,40.27
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,44.98,32.84
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.27,22.26
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,20.96,9.41
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,13.27,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,20.28,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,55.06,19.72
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,104.41,67.88
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,162.71,116.33
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,218.15,164.1
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,281.16,217.62
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,339.15,265.95
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,401.92,316.33
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,459.63,360.96
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,519.76,405.29
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,573.17,442.63
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,628.88,479.69
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,680.42,513.29
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,731.67,544.82
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,777.3,571.87
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,821.7,597.62
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,817.01,594.26
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,795.48,578.52
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,879.84,635.52
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,957.35,683.56
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,981.86,697.68
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,1003.48,710.75
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,955.35,679.27
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,886.85,628.91
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,905.28,641.03
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,921.7,650.87
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,988.28,699.25
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,1041.62,731.87
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,1032.15,725.32
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,1019.46,717.69
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,1000.8,705.88
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,979.2,692.34
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,954.22,678.03
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,926.48,661.92
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,894.2,642.78
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,859.43,621.87
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,820.51,598.69
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,779.66,573.92
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,735.9,545.73
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,690.69,515.65
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,641.25,479.9
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,591.17,442.91
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,536.72,401.97
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,484.15,361.26
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,429.71,319.09
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,376.38,276.31
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,321.86,231.45
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,269.47,187.33
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,213.85,140.69
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,164.28,100.02
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,116.29,64.13
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,73.46,38.28
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,37.63,26.98
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,34.07,23.7
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,26.97,17.12
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,19.35,8.59
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.47,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.89,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.74,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.6,3.17
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.94,6.93
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,19.29,10.67
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,24.6,15.14
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,29.92,19.53
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.82,10.16
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.72,0.81
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,70.1,52.45
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,133.96,103.87
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,229.07,179.55
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,324.2,252.87
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,426.39,331.15
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,527.11,406.2
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,424.54,326.81
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,301.22,230.56
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,258.05,197.16
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,215.08,163.54
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,265.85,202.25
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,316.82,240.38
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,339.25,256.28
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,361.61,272.08
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,323.37,243.37
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,285.33,214.83
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,490.15,368.31
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,682.01,504.35
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,618.53,457.08
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,551.09,408.07
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,636.99,471.74
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,717.38,529.33
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,582.83,433.38
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,453.93,339.44
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,336.76,254.07
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,221.15,167.18
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,305.02,231.57
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,385.6,291.77
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,313.87,238.26
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,245.01,186.45
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,238.67,182.48
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,232.27,178.28
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,208.82,160.52
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,185.76,142.95
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,189.62,146.39
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,192.62,149.05
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,190.96,147.66
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,189.24,145.81
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,163.38,125.58
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,138.21,105.79
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,114.36,86.92
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,91.5,69.0
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,70.68,55.83
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,53.72,40.81
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,38.44,26.95
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,21.24,10.28
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.81,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,12.49,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,28.48,9.99
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,59.67,39.53
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,97.65,71.21
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,134.04,102.67
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,173.02,136.18
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,211.46,168.57
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,251.41,201.43
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,293.37,235.02
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,336.41,268.6
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,383.07,304.24
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,431.08,340.08
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,431.48,337.69
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,433.2,336.08
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,496.71,382.89
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,570.85,435.81
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,635.77,482.8
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,711.12,536.1
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,706.29,528.59
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,704.61,523.72
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,629.66,468.0
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,550.09,408.47
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,473.44,352.17
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,396.2,294.58
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,396.01,294.52
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,395.66,294.06
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,412.34,305.43
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,428.69,316.43
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,609.6,448.58
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,784.57,569.3
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,713.87,518.32
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,641.95,467.67
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,693.76,506.63
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,737.68,538.78
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,708.36,518.46
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,678.92,498.48
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,637.64,469.85
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,597.33,441.71
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,641.44,479.37
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,664.5,500.25
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,542.33,409.12
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,445.99,335.96
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,468.01,355.08
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,469.54,355.64
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,387.31,292.34
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,327.79,247.21
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,291.43,216.89
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,252.45,183.06
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,207.93,146.49
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,165.65,112.27
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,124.75,80.85
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,86.83,55.19
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,53.83,40.91
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,43.93,32.15
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.07,22.31
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.65,10.78
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,19.18,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,51.49,20.68
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,96.45,62.72
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,150.04,106.61
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,203.83,152.56
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,263.95,203.64
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,319.28,250.05
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,379.23,298.8
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,434.77,342.83
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,492.87,387.39
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,545.95,427.09
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,600.12,466.49
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,647.97,500.04
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,697.25,532.38
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,741.78,560.78
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,785.23,588.02
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,823.61,612.23
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,860.29,635.1
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,892.39,653.49
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,916.92,666.8
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,827.18,603.39
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,710.86,516.02
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,746.58,540.64
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,781.64,563.27
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,900.57,649.07
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,1004.01,714.59
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,872.7,625.08
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,720.7,514.88
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,745.49,533.04
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,763.36,545.08
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,751.13,536.96
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,737.92,528.49
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,566.5,411.03
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,401.86,293.8
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,565.93,416.25
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,714.27,520.61
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,642.13,468.62
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,575.76,421.68
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,631.44,467.51
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,665.18,495.53
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,617.72,461.29
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,569.94,426.63
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,517.73,387.89
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,467.94,349.82
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,416.2,309.77
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,365.91,269.68
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,314.03,227.13
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,265.15,186.42
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,215.67,145.84
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,170.15,109.3
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,126.82,77.29
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,88.65,53.51
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,53.01,39.96
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,45.49,33.36
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.66,23.58
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.27,12.16
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,17.24,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,45.72,18.77
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,90.03,59.15
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,142.26,101.83
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,193.21,144.85
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,251.51,193.71
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,309.09,241.48
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,370.36,291.0
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,424.91,334.06
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,482.15,377.86
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,535.4,417.36
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,589.93,456.66
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,639.92,492.53
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,690.0,527.33
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,734.29,555.64
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,775.53,581.45
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,814.41,605.68
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,851.69,628.52
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,776.81,572.44
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,679.47,497.28
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,718.35,524.05
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,757.04,549.24
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,748.22,540.14
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,737.22,530.11
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,879.54,633.08
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,1007.03,713.89
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,1007.27,712.27
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,1004.38,710.29
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,995.92,704.3
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,984.43,696.59
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,966.63,684.39
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,946.08,670.62
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,922.8,655.9
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,896.91,639.58
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,866.27,620.83
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,833.35,600.56
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,796.31,576.94
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,757.47,552.02
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,627.05,460.18
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,517.08,378.75
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,557.84,414.09
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,574.61,429.43
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,473.1,353.21
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,396.08,295.32
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,392.75,292.74
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,370.45,272.3
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,315.63,227.1
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,265.39,184.8
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,214.52,142.49
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,167.24,104.0
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,121.3,69.45
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,80.35,43.83
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,43.15,31.54
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,38.13,27.11
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,30.25,19.92
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.59,11.06
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,19.84,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,53.54,22.44
