Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,98.96,64.2
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,154.37,109.45
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,206.53,153.46
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,265.87,202.81
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,320.61,247.86
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,379.62,294.76
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,357.09,277.43
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,305.45,236.37
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,319.71,245.96
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,330.59,252.0
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,364.22,275.17
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,397.9,297.6
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,459.95,340.83
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,524.74,384.49
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,586.97,426.47
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,643.43,464.03
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,782.17,560.32
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,913.81,641.6
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,937.04,653.92
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,957.62,666.3
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,973.97,676.21
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,987.37,684.5
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,994.76,689.3
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,999.08,692.44
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,908.42,634.52
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,801.08,559.14
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,897.5,629.7
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,975.89,678.56
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,956.49,666.74
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,934.61,654.69
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,914.47,642.85
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,887.89,626.98
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,769.42,549.62
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,660.18,472.15
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,543.94,393.55
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,436.01,317.96
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,491.12,360.13
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,536.36,393.16
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,520.62,382.55
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,500.25,368.71
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,428.68,316.92
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,367.74,272.65
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,234.43,175.01
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,114.43,84.76
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,61.39,43.61
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.62
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,18.06,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,47.9,20.58
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,90.68,59.66
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,140.39,100.36
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,190.1,142.37
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,246.83,190.07
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,299.88,234.13
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,357.5,280.65
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,414.41,325.14
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,471.8,368.6
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,524.04,407.17
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,577.7,445.69
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,523.37,400.88
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,438.43,333.09
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,597.57,453.52
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,764.66,570.67
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,803.05,594.02
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,837.26,615.65
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,874.35,637.83
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,910.21,658.95
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,934.71,673.94
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,951.02,683.83
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,967.66,692.71
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,981.44,699.82
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,989.79,704.43
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,995.11,707.29
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,995.38,707.11
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,992.62,705.19
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,837.69,601.95
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,669.17,479.93
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,811.97,587.58
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,933.91,671.12
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,909.78,654.28
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,883.27,637.33
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,852.66,618.16
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,820.0,597.57
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,782.95,573.92
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,744.34,549.05
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,702.07,520.85
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,658.83,490.72
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,589.69,439.7
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,530.4,395.27
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,472.73,352.7
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,422.73,315.21
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,350.22,261.7
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,291.2,218.24
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,256.99,192.02
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,223.43,165.87
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,190.38,140.33
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,158.56,115.7
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,132.56,89.64
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,91.03,54.84
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,56.02,42.27
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,46.89,34.29
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.12,24.67
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,26.54,15.07
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.6,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,16.48,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,41.04,17.47
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,81.55,53.67
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,131.62,94.27
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,180.4,134.79
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,235.9,180.59
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,288.74,223.91
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,346.71,270.25
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,399.94,311.71
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,456.17,354.29
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,512.02,395.43
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,567.18,435.08
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,616.51,468.71
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,666.19,501.68
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,711.9,531.54
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,757.44,559.86
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,796.09,583.13
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,833.38,605.2
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,870.3,626.2
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,904.2,644.98
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,888.95,631.78
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,852.94,600.8
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,923.58,649.46
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,984.16,683.71
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,992.68,688.46
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,998.13,692.15
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,855.22,600.91
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,691.85,486.8
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,847.54,600.69
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,979.17,685.23
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,962.55,675.03
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,943.14,664.8
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,920.06,651.55
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,894.38,636.61
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,864.3,618.76
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,831.86,599.25
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,795.35,576.86
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,757.0,553.01
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,570.15,421.17
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,412.77,303.22
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,508.51,379.18
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,575.85,429.56
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,420.57,313.92
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,305.2,227.18
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,303.44,226.87
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,298.42,222.78
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,288.83,211.73
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,264.05,185.8
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,218.14,146.73
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,171.15,107.16
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,126.04,73.72
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,86.83,49.22
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,49.96,37.13
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,41.29,29.57
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,32.83,21.95
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,23.93,13.16
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.91,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.64,0.42
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.78,10.16
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,29.93,18.86
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,42.99,29.92
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,56.14,40.95
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,70.43,52.75
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,84.73,64.38
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,100.55,77.07
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,116.37,89.6
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,135.56,104.49
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,154.79,119.19
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,200.88,155.37
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,247.97,191.76
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,406.63,315.4
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,568.98,436.29
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,655.52,500.57
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,755.93,573.47
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,669.64,505.15
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,573.06,429.3
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,680.55,509.24
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,783.72,583.33
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,561.07,421.0
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,314.52,234.87
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,247.79,185.54
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,181.59,135.42
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,254.4,190.65
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,327.19,244.75
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,508.39,379.38
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,676.07,498.82
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,531.66,394.58
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,386.96,288.21
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,569.6,426.6
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,741.28,550.44
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,715.65,531.73
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,689.49,513.63
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,727.49,548.5
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,748.21,568.32
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,599.53,456.29
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,474.82,358.51
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,514.32,391.56
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,536.9,409.93
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,430.16,328.15
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,341.99,260.55
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,222.89,170.43
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,108.82,81.95
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,117.4,89.21
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,125.57,96.04
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,110.34,84.31
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,95.17,72.47
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,80.53,60.72
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,65.97,48.85
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,52.4,39.67
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,38.63,27.56
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,26.55,16.81
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,14.47,5.83
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,7.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,20.97,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,56.97,24.97
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,100.53,65.14
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,153.44,109.1
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,180.86,136.33
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,200.37,155.77
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,242.85,191.39
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,287.28,227.55
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,379.58,301.26
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,485.71,383.77
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,537.73,422.6
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,590.65,461.27
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,612.54,474.75
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,622.75,479.59
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,639.68,488.08
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,650.33,491.76
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,665.82,501.02
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,685.37,512.77
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,714.31,531.23
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,742.45,548.86
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,721.83,531.41
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,697.06,511.52
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,712.63,522.02
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,727.09,531.43
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,749.18,546.65
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,770.24,561.09
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,764.55,555.77
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,757.63,549.91
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,688.16,501.21
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,624.28,455.95
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,603.46,441.88
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,579.48,425.31
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,595.47,437.47
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,606.81,446.14
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,580.04,427.82
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,553.46,409.74
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,464.95,346.4
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,380.89,285.18
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,322.15,242.53
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,266.09,201.02
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,235.66,178.8
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,205.66,156.53
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,204.04,155.69
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,202.23,154.64
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,198.78,152.64
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,194.78,150.16
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,167.22,129.0
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,140.6,108.5
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,124.02,95.62
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,107.62,82.73
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,90.67,69.16
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,73.85,55.48
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,58.47,42.84
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,43.31,31.87
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,29.93,19.9
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,7.55
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,22.82,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,63.16,28.34
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,111.14,72.36
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,169.17,120.6
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,223.42,167.71
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,284.81,220.35
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,341.4,268.47
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,402.05,318.33
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,458.45,363.77
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,516.12,408.86
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,570.08,450.0
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,624.78,490.61
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,675.47,525.78
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,725.85,559.13
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,771.55,587.72
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,812.0,612.17
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,850.89,636.73
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,887.88,659.73
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,919.4,677.54
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,948.5,693.56
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,972.13,707.71
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,992.91,720.06
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,1007.29,726.92
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,1018.5,731.86
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,1025.97,736.45
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,1030.22,739.12
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,1027.72,736.63
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,1022.0,732.23
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,1013.64,727.69
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,1002.18,721.24
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,984.83,711.38
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,964.62,699.64
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,941.11,685.05
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,914.9,668.66
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,787.83,581.42
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,669.43,492.19
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,733.7,545.86
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,777.07,580.08
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,735.26,551.69
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,691.73,521.98
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,644.85,488.48
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,595.38,452.3
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,544.32,413.12
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,493.17,372.88
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,440.19,330.81
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,388.14,288.27
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,334.8,243.22
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,282.92,198.63
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,227.53,151.94
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,177.91,110.66
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,129.61,73.28
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,85.55,44.38
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,45.13,27.48
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,35.7,25.2
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,29.65,19.61
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,23.16,13.04
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.28,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,24.1,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,66.51,30.42
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,115.16,75.63
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,173.82,124.93
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,229.35,173.64
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,292.02,228.02
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,349.31,276.98
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,410.89,327.85
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,468.25,375.45
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,526.73,422.78
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,581.56,465.34
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,637.19,507.4
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,688.33,544.54
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,739.09,579.98
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,780.18,606.82
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,823.6,635.0
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,862.64,660.49
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,899.69,684.36
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,931.52,703.38
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,960.93,720.62
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,985.45,735.56
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,1007.07,748.58
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1024.14,757.12
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1038.08,763.65
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,1046.79,768.3
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1052.2,770.93
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1052.75,769.42
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1049.96,765.9
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1042.38,760.51
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1031.52,753.15
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1016.43,743.14
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,998.14,731.16
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,974.47,715.36
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,947.88,697.71
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,916.92,677.55
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,883.23,655.54
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,845.26,630.55
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,805.14,603.96
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,761.51,574.75
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,716.09,544.03
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,666.81,508.61
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,616.58,471.0
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,564.62,431.14
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,512.27,389.87
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,457.31,345.91
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,402.99,301.12
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,347.28,253.71
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,289.58,203.99
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,235.11,157.1
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,183.59,113.47
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,132.55,73.5
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,86.04,42.79
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,43.52,25.37
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,30.46,21.0
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,25.97,16.81
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.18,11.79
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,25.69,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,72.22,33.19
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,122.11,80.43
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,182.22,131.56
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,237.6,180.81
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,299.88,235.14
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,356.71,283.55
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,418.3,333.67
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,475.24,378.96
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,534.07,423.83
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,588.95,463.08
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,644.36,500.98
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,691.86,531.68
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,741.76,563.11
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,786.95,591.24
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,830.71,618.03
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,870.12,640.11
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,907.49,660.43
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,939.49,677.82
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,968.84,693.43
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,993.85,709.45
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1015.9,723.73
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1032.86,733.52
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1046.61,741.41
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1054.53,747.24
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1059.09,751.13
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1058.24,751.78
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1054.01,750.44
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1044.94,745.46
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1032.61,738.55
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1016.56,727.95
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,997.35,715.43
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,972.27,700.03
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,944.32,682.83
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,912.32,662.96
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,877.78,641.36
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,839.26,616.54
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,798.69,590.2
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,754.68,561.73
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,709.13,531.86
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,660.18,497.25
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,610.35,460.61
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,558.04,421.23
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,505.56,380.6
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,451.36,337.53
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,397.86,293.76
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,339.33,245.21
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,285.74,199.49
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,231.82,153.77
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,180.98,111.29
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,131.6,73.06
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,86.86,43.76
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,42.2,23.75
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,31.22,21.48
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,26.33,16.93
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,21.1,11.6
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,10.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,22.29,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,61.6,28.15
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,108.16,71.12
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,164.2,118.2
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,217.3,164.66
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,277.4,216.62
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,333.1,264.4
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,393.0,314.09
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,448.54,359.09
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,506.41,404.43
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,496.84,393.94
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,466.56,366.92
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,479.9,374.31
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,487.86,376.96
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,637.62,491.15
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,800.35,603.93
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,834.37,622.72
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,870.67,643.78
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,904.07,661.71
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,935.4,677.91
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,960.37,690.31
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,982.57,700.67
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,999.37,706.01
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,1013.13,709.25
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,1021.26,710.28
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,1026.18,709.3
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,1026.84,705.6
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,1024.27,700.16
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,1017.0,694.68
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,1006.56,687.55
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,991.02,676.27
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,972.43,663.45
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,949.05,651.16
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,922.87,637.23
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,892.18,620.49
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,858.99,602.09
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,822.32,580.41
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,783.59,557.23
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,680.21,489.09
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,591.78,426.57
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,604.26,439.66
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,600.09,438.82
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,548.75,402.25
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,497.43,364.87
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,441.44,322.83
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,388.95,281.78
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,334.58,238.27
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,282.37,195.25
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,229.79,151.88
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,177.72,109.41
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,129.67,72.89
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,86.86,45.08
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,46.65,27.25
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,34.56,24.14
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,28.93,19.02
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,22.89,13.05
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.13,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,20.1,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,54.37,24.34
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,98.49,64.0
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,151.3,107.41
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,204.1,152.28
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,262.67,201.62
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,317.11,247.08
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,376.03,294.76
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,430.95,338.28
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,488.41,382.4
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,541.16,420.95
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,595.03,459.08
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,643.06,492.27
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,692.54,524.28
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,737.47,551.25
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,781.51,577.0
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,820.02,600.43
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,856.86,622.47
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,889.09,640.55
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,913.97,653.78
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,937.99,667.79
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,959.39,680.14
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,975.57,687.9
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,988.83,693.94
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,997.59,698.68
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,1003.29,701.68
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,1003.39,699.97
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,1000.42,696.56
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,992.44,691.62
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,981.49,685.0
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,967.11,675.64
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,949.75,664.5
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,927.29,651.02
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,902.18,635.92
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,871.87,618.01
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,839.28,598.51
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,802.89,575.52
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,764.64,551.19
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,723.16,524.92
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,680.32,496.98
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,632.57,463.6
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,585.08,429.62
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,535.22,393.36
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,485.26,355.97
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,433.44,316.76
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,382.62,277.01
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,330.18,234.55
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,276.87,190.63
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,225.66,148.72
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,177.71,109.91
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,131.07,74.46
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,89.09,47.03
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,50.28,29.66
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,38.02,26.74
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,31.61,20.96
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,24.75,14.3
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.33,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
