Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,21.66,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,58.71,26.26
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,105.83,68.33
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,162.46,114.67
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,215.89,160.41
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,276.41,211.73
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,333.19,259.51
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,394.75,309.78
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,450.52,353.83
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,508.6,398.19
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,561.87,437.76
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,617.34,477.72
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,666.63,511.78
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,715.6,543.88
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,761.24,573.29
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,801.73,598.76
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,840.2,623.08
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,876.85,645.93
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,907.8,663.45
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,936.12,679.08
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,888.59,646.22
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,818.46,592.1
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,812.13,585.2
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,797.68,572.66
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,880.15,629.51
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,956.32,680.61
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,994.77,708.58
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,1020.5,724.4
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,1011.4,718.72
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,999.27,711.48
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,981.79,699.83
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,961.53,686.46
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,937.13,671.51
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,910.16,654.87
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,878.18,634.88
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,844.1,613.38
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,806.27,588.77
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,766.75,562.88
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,722.25,533.57
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,676.95,502.34
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,629.53,469.12
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,581.71,434.77
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,530.76,396.37
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,478.63,356.34
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,427.42,316.68
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,377.5,276.95
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,313.29,227.01
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,262.14,188.21
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,219.06,153.82
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,178.23,121.46
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,141.27,90.67
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,100.27,59.74
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,63.6,41.35
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,48.78,35.84
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,38.94,27.1
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.58,17.43
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,24.34,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,67.27,30.36
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,117.51,76.13
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,178.96,127.1
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,235.19,176.22
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,298.63,231.01
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,358.56,282.44
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,422.57,335.83
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,481.06,383.81
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,541.59,431.9
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,598.29,475.02
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,655.95,517.53
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,704.43,549.78
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,755.24,582.57
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,801.3,611.5
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,846.12,639.02
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,885.95,663.53
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,923.65,686.26
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,955.95,703.73
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,985.7,719.26
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,1010.47,732.2
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,1032.17,742.98
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,1048.66,749.53
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1061.84,753.99
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1069.65,755.12
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1074.0,754.2
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1073.38,751.16
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1069.3,746.18
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1060.3,739.86
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1047.95,731.66
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,1029.97,718.74
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,1008.89,704.13
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,983.78,688.56
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,955.76,671.27
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,923.67,651.46
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,889.04,630.05
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,850.74,606.24
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,810.3,580.94
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,765.74,552.78
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,719.67,523.38
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,670.42,490.07
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,620.26,454.62
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,567.77,417.02
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,515.12,378.09
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,460.52,336.18
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,406.59,293.5
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,347.73,245.89
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,293.86,201.05
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,239.63,156.32
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,188.4,114.51
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,138.01,76.15
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,89.31,43.82
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,46.83,25.01
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,32.67,22.35
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,27.86,17.95
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,22.71,12.85
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,11.02,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,21.75,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,58.95,26.61
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,106.12,69.46
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,162.52,116.07
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,215.42,161.85
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,275.45,213.27
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,332.66,261.76
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,394.67,312.65
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,450.89,357.76
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,509.53,403.26
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,563.73,443.23
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,620.31,483.53
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,671.04,518.67
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,721.53,551.78
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,767.51,580.0
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,808.44,604.22
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,847.25,627.92
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,884.22,650.01
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,916.78,668.05
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,946.99,684.33
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,971.32,698.06
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,992.84,710.0
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,1009.92,717.72
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,1023.92,723.55
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,1031.73,727.03
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1036.3,728.66
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1036.12,726.04
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1032.68,721.6
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,1024.06,715.56
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,1012.31,707.76
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,996.04,696.64
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,976.81,683.82
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,953.28,669.8
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,927.01,654.09
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,895.59,635.11
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,861.89,614.62
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,824.59,591.16
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,785.35,566.31
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,741.9,538.97
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,697.21,510.29
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,649.45,477.54
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,600.99,443.46
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,548.37,405.03
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,497.76,366.95
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,444.64,325.81
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,392.49,284.34
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,339.1,241.27
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,285.21,197.14
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,233.49,154.83
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,185.06,115.59
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,137.59,79.64
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,95.17,51.69
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,55.44,32.88
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,40.5,29.0
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,33.73,22.95
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.07,15.68
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.09,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,15.44,4.29
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,36.97,24.02
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,59.26,42.99
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,90.74,69.29
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,122.12,95.43
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,153.42,120.98
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,187.11,148.07
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,236.9,187.32
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,285.2,224.34
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,291.42,227.16
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,288.19,222.6
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,299.57,229.38
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,309.81,234.91
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,244.49,184.53
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,174.48,130.54
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,220.22,165.2
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,266.39,198.91
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,349.86,259.09
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,428.19,313.64
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,376.8,275.67
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,318.61,233.34
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,506.18,367.49
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,681.27,484.03
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,832.74,588.06
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,969.77,675.25
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,972.15,673.25
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,971.71,671.42
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,765.65,537.62
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,547.26,385.82
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,655.23,462.2
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,756.92,529.22
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,694.57,487.17
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,632.73,446.3
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,732.64,521.34
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,813.03,579.34
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,656.82,471.17
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,518.05,371.7
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,599.74,436.2
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,658.91,481.68
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,569.78,416.58
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,495.74,362.33
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,480.37,352.88
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,456.52,335.73
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,307.44,227.33
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,191.2,142.22
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,109.18,80.15
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,25.11,14.42
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,22.2,12.24
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,19.3,9.98
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,16.4,7.7
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,13.5,5.37
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,10.6,3.01
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.71,0.92
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,5.3,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.89,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.44,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.85,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,17.38,5.33
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,36.25,23.23
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,55.27,39.41
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,78.4,58.64
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,105.14,80.77
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,131.75,102.38
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,159.22,124.31
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,156.72,121.77
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,148.8,114.67
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,366.78,290.07
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,600.32,467.15
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,624.21,480.3
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,637.12,486.21
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,712.57,540.08
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,788.2,589.76
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,827.55,613.44
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,865.17,635.87
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,898.4,655.46
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,929.4,673.45
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,955.16,688.59
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,978.17,701.95
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,996.28,711.15
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,1011.38,718.48
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,1020.87,723.38
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1027.13,726.37
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1028.61,725.46
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1026.83,722.66
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,1019.32,717.45
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,1008.64,710.4
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,993.35,701.02
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,975.01,689.82
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,951.39,674.51
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,924.98,657.51
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,894.05,638.04
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,860.65,616.95
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,822.97,592.64
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,783.34,566.95
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,740.11,538.71
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,695.51,509.35
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,647.85,476.11
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,599.4,441.1
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,548.46,403.46
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,497.75,365.06
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,441.9,322.41
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,389.53,280.99
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,335.66,237.54
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,284.35,195.27
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,233.22,153.22
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,182.37,112.01
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,134.81,76.11
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,92.64,48.51
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,53.18,29.91
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,37.67,26.22
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,31.73,20.91
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,25.37,14.85
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.66,0.05
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,21.57,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,59.85,25.29
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,105.8,67.14
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,161.26,112.59
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,213.17,157.19
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,272.03,207.33
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,327.13,254.11
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,386.54,303.14
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,440.99,347.53
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,496.78,391.75
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,549.88,431.93
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,603.9,471.6
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,653.02,505.41
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,701.87,537.34
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,661.49,503.24
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,595.15,448.24
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,579.33,434.32
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,550.32,410.7
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,736.38,550.16
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,917.43,671.63
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,845.12,619.21
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,742.57,540.89
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,463.12,344.9
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,167.8,123.44
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,397.89,296.42
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,632.94,461.88
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,483.59,355.18
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,337.1,248.64
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,258.26,191.23
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,180.07,132.92
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,468.6,350.52
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,746.98,546.13
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,724.6,530.73
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,701.73,516.59
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,675.46,499.05
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,648.9,481.13
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,502.89,376.27
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,365.53,274.38
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,277.37,209.16
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,189.82,142.78
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,326.35,249.81
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,451.61,344.98
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,303.71,232.6
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,169.63,128.79
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,292.03,225.11
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,386.01,292.28
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,242.04,181.6
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,150.1,115.34
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,133.2,102.58
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,116.69,89.89
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,114.06,76.47
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,94.86,52.5
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,55.56,32.83
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,39.39,28.56
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,33.06,22.7
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.0,15.85
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.05,0.66
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,20.76,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,55.55,24.29
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,102.03,67.08
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,157.87,113.43
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,211.79,160.15
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,272.24,212.29
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,327.8,259.67
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,387.42,308.96
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,443.71,354.74
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,502.61,401.17
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,556.32,442.22
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,610.82,482.69
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,661.33,519.19
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,709.99,552.58
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,756.36,583.17
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,801.88,612.69
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,842.03,639.28
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,880.51,664.55
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,914.05,684.95
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,940.15,700.19
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,965.81,716.24
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,988.8,730.5
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,1006.46,740.11
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,1021.18,747.85
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,1030.87,753.54
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,1037.41,757.31
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,1038.27,756.31
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,1035.96,753.39
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,1028.51,748.44
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,1017.99,741.61
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,1004.39,732.88
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,987.67,722.18
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,964.27,707.14
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,938.11,690.3
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,908.25,670.96
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,875.8,649.83
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,838.67,626.42
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,799.52,601.41
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,757.38,573.08
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,713.53,543.26
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,665.99,508.35
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,617.58,471.94
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,566.8,433.05
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,513.03,390.95
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,459.18,348.11
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,406.09,304.58
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,351.88,258.52
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,298.85,212.57
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,245.69,166.88
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,195.43,124.22
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,142.33,81.79
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,95.85,49.42
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,52.71,28.59
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,34.99,24.77
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,30.29,20.45
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,25.29,15.47
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,12.2,0.54
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,24.17,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,67.17,28.59
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,117.14,75.8
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,177.61,126.27
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,233.01,174.88
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,295.52,228.89
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,353.41,277.77
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,414.62,327.35
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,453.32,358.98
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,490.93,388.46
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,539.44,423.98
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,587.04,457.39
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,662.7,511.1
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,740.84,562.61
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,785.84,590.46
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,829.35,617.19
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,869.11,641.76
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,906.9,664.81
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,939.63,683.68
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,969.9,700.87
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,995.18,715.58
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1017.54,728.48
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1034.3,736.49
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1047.89,742.61
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1056.74,747.36
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1062.24,750.2
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1062.33,748.39
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1059.05,744.69
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1050.94,739.64
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1039.56,732.73
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1022.56,722.46
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1002.51,710.41
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,978.5,695.29
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,951.63,678.44
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,920.01,657.89
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,886.02,635.84
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,847.79,612.9
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,807.51,588.41
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,763.35,560.38
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,717.98,531.21
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,669.37,497.2
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,619.94,461.6
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,568.05,423.33
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,513.84,382.41
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,408.21,303.81
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,331.6,247.31
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,312.78,230.01
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,278.71,197.81
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,233.02,160.4
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,192.44,127.81
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,147.15,92.71
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,105.49,63.59
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,67.14,42.89
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,47.75,35.65
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,38.73,27.53
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.23,18.61
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.65,1.97
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,22.22,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,61.24,25.5
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,109.12,70.58
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,166.84,118.42
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,221.06,165.52
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,282.52,218.31
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,339.41,266.28
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,400.74,316.1
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,457.83,361.03
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,516.21,405.27
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,571.09,445.55
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,626.95,485.17
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,677.5,518.64
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,727.7,549.89
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,770.56,575.23
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,815.82,601.52
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,855.09,624.34
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,892.43,645.46
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,926.36,662.67
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,958.05,678.05
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,982.68,687.77
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,1004.43,695.38
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,1021.69,701.07
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1035.79,704.81
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,1044.62,706.86
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,1050.15,707.1
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,1050.32,704.2
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1047.15,699.61
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,1039.18,693.88
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,1027.97,686.54
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,1011.64,677.45
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,992.27,666.73
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,968.95,652.85
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,942.77,637.49
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,910.82,618.26
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,876.48,597.62
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,838.88,576.11
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,799.21,553.14
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,756.04,527.72
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,711.45,501.07
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,663.29,471.71
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,614.29,440.26
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,562.1,404.58
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,510.06,367.73
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,453.78,326.62
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,400.95,286.4
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,346.44,243.98
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,294.58,202.35
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,238.81,157.4
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,188.92,117.17
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,140.93,80.95
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,98.52,52.91
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,58.09,33.07
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,40.15,28.6
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,34.33,23.34
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.58,16.92
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,13.83,1.61
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,12.05,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,25.41,9.08
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,54.64,36.12
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,85.55,61.72
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,118.65,89.75
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,153.91,119.36
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,188.99,148.43
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,225.55,178.08
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,285.49,225.69
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,345.94,272.82
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,369.2,288.92
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,382.89,297.3
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,531.96,413.1
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,692.02,530.39
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,653.51,495.73
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,590.2,442.66
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,604.89,451.53
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,616.65,457.79
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,609.82,450.22
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,607.92,446.07
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,675.95,493.95
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,737.45,536.39
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,753.18,545.0
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,767.58,553.01
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,796.42,573.77
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,824.34,593.78
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,867.77,622.44
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,904.22,646.3
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,863.99,619.04
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,819.6,589.39
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,819.74,589.11
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,815.01,585.42
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,865.11,625.67
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,900.35,649.96
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,870.19,629.84
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,837.9,608.73
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,739.99,541.02
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,651.6,475.19
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,606.26,443.87
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,562.86,413.28
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,460.32,339.85
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,368.43,272.82
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,324.41,241.02
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,282.36,210.26
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,231.96,173.3
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,186.5,139.62
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,193.92,145.39
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,200.6,150.11
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,175.29,130.93
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,150.57,112.1
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,126.76,93.94
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,103.75,76.41
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,82.22,60.3
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,63.71,48.3
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,49.13,35.57
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,32.12,20.5
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,16.41,3.09
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
