Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,19.09,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,51.16,19.62
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,96.02,60.99
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,151.09,105.61
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,202.95,149.51
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,262.04,199.19
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,309.19,238.82
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,358.47,278.71
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,411.7,320.76
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,467.08,363.07
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,534.13,413.58
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,604.94,465.53
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,655.06,499.34
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,705.02,530.83
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,751.56,559.48
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,793.34,584.3
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,783.41,573.14
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,750.65,543.59
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,783.96,562.01
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,815.35,577.95
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,793.93,560.05
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,761.56,535.8
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,830.28,579.8
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,893.4,618.34
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,873.6,608.27
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,851.42,596.66
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,830.73,585.48
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,813.56,575.82
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,835.31,591.04
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,858.06,606.35
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,859.94,606.99
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,859.71,606.46
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,827.05,585.2
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,793.54,563.55
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,722.06,514.82
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,655.43,468.85
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,622.08,446.8
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,589.01,424.52
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,546.1,395.1
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,504.26,366.19
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,499.6,364.42
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,490.99,359.16
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,475.28,348.2
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,449.52,329.21
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,326.64,240.43
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,229.08,169.78
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,202.97,150.84
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,177.62,132.05
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,159.31,118.63
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,138.1,102.82
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,117.66,87.51
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,97.94,72.56
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,72.49,49.55
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,46.89,33.99
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,38.67,26.74
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,30.0,18.74
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.03,2.48
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,14.33,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,35.08,12.29
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,72.67,47.09
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,114.78,81.58
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,159.95,119.07
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,210.86,161.27
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,264.83,205.47
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,321.52,251.25
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,349.56,273.59
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,366.5,286.35
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,416.94,324.65
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,475.65,368.05
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,474.57,364.49
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,465.93,355.16
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,518.62,392.67
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,565.41,425.19
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,611.78,457.71
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,658.86,490.32
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,643.53,475.63
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,616.1,452.93
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,576.98,423.32
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,527.45,386.29
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,599.56,437.06
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,664.38,481.4
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,701.56,506.92
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,744.4,536.04
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,730.23,524.36
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,721.26,516.46
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,730.52,522.79
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,742.54,530.77
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,751.65,537.59
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,758.94,543.19
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,652.47,468.69
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,550.89,396.59
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,592.16,427.33
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,627.51,452.9
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,454.15,331.59
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,288.64,211.52
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,397.41,293.06
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,497.7,365.19
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,535.57,394.79
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,556.8,411.44
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,518.59,383.48
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,476.74,352.33
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,403.53,297.77
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,345.4,254.49
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,319.52,232.4
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,286.08,202.54
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,136.81,93.92
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,22.2,12.27
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,18.81,9.66
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,15.43,6.95
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,12.05,4.2
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,8.67,1.75
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,6.26,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.85,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.93,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.31
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,33.7,20.92
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,53.27,37.53
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,77.73,57.76
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,105.91,81.0
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,133.26,103.37
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,161.79,126.42
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,277.4,219.42
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,409.01,322.85
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,465.47,365.37
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,525.38,409.79
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,593.78,459.64
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,663.61,509.22
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,639.55,485.94
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,597.5,450.13
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,621.01,465.07
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,642.4,477.85
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,657.07,485.05
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,669.61,490.73
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,725.46,529.46
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,789.01,572.09
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,739.81,533.83
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,686.1,493.35
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,730.09,523.26
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,766.36,547.03
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,786.81,560.42
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,805.89,572.97
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,826.18,586.96
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,847.56,601.51
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,843.85,597.99
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,838.31,593.6
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,834.34,591.9
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,827.97,588.65
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,747.23,534.25
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,671.78,482.89
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,606.7,438.29
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,545.59,395.68
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,581.9,424.05
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,606.61,442.83
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,600.84,441.43
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,582.93,430.75
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,405.41,301.22
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,268.01,198.43
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,246.39,183.19
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,224.94,167.49
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,256.81,189.05
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,271.2,194.09
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,234.62,161.11
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,186.82,118.34
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,140.17,81.99
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,97.26,52.29
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,58.37,32.78
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,40.0,28.22
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,33.25,22.25
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,26.02,15.54
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.0,1.55
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,17.68,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,47.15,15.83
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,90.72,57.52
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,141.81,99.23
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,192.17,142.12
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,251.82,192.8
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,185.81,145.01
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,91.89,69.85
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,113.31,86.93
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,134.75,103.59
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,133.26,101.81
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,131.93,100.2
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,137.72,104.42
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,143.54,108.64
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,123.54,92.47
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,103.78,76.61
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,127.28,94.61
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,150.9,112.41
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,147.47,109.28
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,144.05,106.26
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,166.18,123.04
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,188.41,139.72
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,302.93,224.61
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,414.3,304.05
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,362.72,266.25
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,306.15,225.13
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,350.55,257.36
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,400.56,292.83
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,622.02,453.59
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,827.85,593.73
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,753.39,539.68
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,677.74,486.38
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,602.65,434.8
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,527.92,382.48
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,616.34,448.04
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,695.42,504.64
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,731.84,534.54
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,753.72,554.29
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,713.92,527.31
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,672.66,499.22
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,626.94,468.05
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,581.07,435.9
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,532.13,399.74
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,484.11,363.37
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,434.28,325.35
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,386.02,287.48
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,336.58,247.45
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,289.67,208.88
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,186.03,134.0
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,117.7,89.37
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,123.94,86.71
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,114.93,73.41
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,78.81,52.68
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,62.22,47.46
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,48.91,35.73
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,35.13,23.24
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,20.5,5.95
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,16.36,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,40.91,12.95
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,87.11,56.17
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,139.55,98.73
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,190.44,141.61
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,248.88,190.66
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,306.74,238.76
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,369.03,289.22
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,425.21,333.61
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,484.23,378.68
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,539.92,419.93
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,597.54,461.26
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,648.03,495.77
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,696.82,527.34
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,744.36,556.98
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,791.41,585.68
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,831.78,609.4
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,870.5,631.73
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,902.69,649.57
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,932.43,665.7
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,952.77,677.17
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,975.85,690.47
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,905.32,643.46
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,808.38,573.68
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,811.44,575.6
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,812.68,575.43
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,861.59,608.02
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,903.73,635.66
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,870.05,613.21
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,835.11,590.6
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,801.26,567.02
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,770.26,545.13
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,787.37,558.36
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,802.41,569.68
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,801.91,570.86
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,797.35,569.48
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,718.59,516.05
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,645.17,465.78
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,685.72,500.2
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,707.58,519.87
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,659.41,486.97
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,611.22,453.62
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,561.12,417.03
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,510.75,379.18
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,457.59,338.68
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,405.31,297.56
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,351.54,253.76
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,296.74,208.31
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,244.2,164.63
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,194.77,123.79
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,146.25,85.8
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,102.39,55.51
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,61.07,34.51
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,40.89,29.36
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,34.64,23.79
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,27.95,17.46
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.5,4.35
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,17.7,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,47.13,14.23
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,91.73,58.48
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,144.01,101.46
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,195.64,145.41
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,253.87,194.81
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,220.99,173.12
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,163.63,128.09
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,172.27,134.77
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,175.15,136.34
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,373.37,295.1
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,584.77,455.37
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,634.39,489.07
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,684.07,522.29
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,726.09,547.77
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,768.79,573.18
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,807.91,597.28
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,845.48,619.97
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,876.55,636.77
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,905.31,651.8
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,930.87,664.53
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,953.92,675.47
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,970.93,682.49
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,985.06,687.68
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,994.18,691.88
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,1000.31,694.37
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,1001.38,692.49
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,999.4,688.92
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,885.03,615.06
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,764.41,530.64
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,751.99,525.15
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,738.01,517.58
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,721.24,506.61
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,703.51,495.03
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,701.41,495.33
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,697.08,493.93
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,668.45,474.79
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,639.52,455.52
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,606.26,433.25
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,573.87,411.35
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,428.26,310.74
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,296.69,216.67
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,340.64,250.31
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,377.89,277.15
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,378.41,277.62
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,365.01,266.33
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,278.2,203.09
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,214.36,158.43
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,186.41,137.8
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,159.39,117.54
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,133.25,98.04
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,108.51,79.62
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,85.55,62.68
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,65.95,50.14
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,50.0,36.32
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,31.34,19.96
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,17.38,4.19
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.95,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.9,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,11.57,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,27.1,15.73
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,43.05,29.47
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,63.1,46.34
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,83.09,62.94
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,105.59,81.05
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,128.84,99.43
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,84.85,63.9
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,42.5,29.33
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,81.73,61.07
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,121.91,92.86
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,122.74,93.1
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,123.62,93.51
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,140.71,106.48
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,157.88,119.32
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,196.6,148.91
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,235.66,178.29
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,183.83,138.09
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,132.34,98.12
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,301.41,226.81
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,470.52,348.4
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,408.84,302.13
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,340.49,251.94
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,344.28,254.19
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,347.98,256.06
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,473.92,345.86
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,592.98,426.69
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,537.45,386.96
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,482.4,348.4
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,483.44,349.61
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,484.14,350.25
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,427.99,310.88
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,372.88,272.04
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,489.79,356.88
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,598.34,431.88
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,505.3,366.21
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,416.94,303.91
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,478.2,350.1
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,530.37,387.88
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,574.24,422.84
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,594.35,439.21
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,545.21,402.81
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,495.89,365.95
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,444.54,327.23
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,394.0,287.86
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,341.95,245.73
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,288.72,201.87
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,237.92,159.74
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,190.11,120.31
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,142.57,83.21
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,99.29,53.27
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,58.98,32.8
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,39.07,27.83
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,33.22,22.55
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,26.96,16.57
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.09,4.11
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,16.95,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,45.58,10.83
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,90.48,56.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,144.52,100.35
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,195.82,143.89
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,254.5,193.47
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,309.71,239.52
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,369.8,288.12
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,425.48,332.39
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,483.8,377.24
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,536.69,417.06
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,589.29,455.64
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,639.61,490.12
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,689.92,522.13
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,697.98,523.12
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,690.19,512.1
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,772.65,567.88
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,855.09,617.63
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,883.49,630.38
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,914.48,644.83
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,876.28,617.79
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,815.86,571.74
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,712.75,500.22
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,603.86,423.66
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,815.72,572.62
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,1009.28,690.84
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,944.25,648.05
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,865.07,592.72
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,811.57,558.61
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,761.73,525.88
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,673.75,469.08
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,591.73,414.75
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,602.95,423.29
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,612.72,429.96
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,658.21,461.95
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,696.28,488.11
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,636.54,446.96
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,580.33,408.77
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,549.91,388.64
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,519.4,368.05
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,320.41,231.85
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,132.2,95.26
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,258.04,190.36
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,372.88,271.43
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,255.81,187.16
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,147.2,108.07
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,172.63,127.95
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,190.88,141.5
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,167.14,124.09
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,144.09,107.09
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,137.42,93.99
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,111.68,67.55
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,74.17,47.21
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,53.95,40.27
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,43.88,31.38
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,35.13,23.15
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,20.5,5.97
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.9,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,13.37,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,32.78,6.02
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,73.92,46.94
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,124.74,88.38
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,173.65,129.34
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,229.74,176.24
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,282.13,219.96
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,339.28,266.4
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,276.06,217.51
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,185.52,144.16
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,200.41,155.35
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,209.89,161.81
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,230.82,177.01
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,257.81,196.48
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,234.91,177.91
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,217.6,163.81
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,224.61,168.69
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,231.65,173.47
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,233.23,173.88
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,234.81,174.34
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,252.78,187.19
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,270.74,199.82
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,278.19,204.33
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,285.61,208.81
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,539.8,389.36
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,788.69,548.21
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,773.44,532.55
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,756.93,519.82
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,517.18,364.12
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,278.07,198.95
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,396.86,284.04
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,510.48,359.65
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,561.94,394.17
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,607.35,425.0
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,556.66,391.49
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,506.72,358.94
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,480.87,342.73
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,455.33,326.28
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,471.6,339.35
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,484.46,349.52
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,421.68,305.53
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,364.56,265.51
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,352.89,258.24
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,337.04,247.4
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,374.14,274.82
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,388.26,281.68
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,337.57,241.77
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,290.44,204.42
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,242.08,166.26
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,197.2,130.95
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,153.6,98.5
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,116.01,73.25
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,79.08,52.22
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,57.94,43.62
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,48.54,35.27
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,35.12,23.14
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,20.1,5.69
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.91,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,15.22,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,40.09,6.48
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,83.56,51.78
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,134.27,93.0
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,183.86,135.09
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,242.65,184.96
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,212.72,165.89
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,159.43,124.43
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,226.26,177.87
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,295.36,231.99
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,311.21,242.88
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,323.79,250.91
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,296.06,227.85
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,270.43,206.24
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,353.0,268.65
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,446.22,336.72
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,542.6,406.8
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,652.38,483.74
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,697.39,512.95
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,750.21,547.1
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,853.68,620.56
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,956.41,684.97
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,971.27,690.71
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,989.13,699.18
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,904.45,642.48
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,797.39,564.67
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,912.77,647.48
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,1011.09,707.92
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,1004.85,702.32
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,995.57,696.06
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,906.46,638.6
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,812.02,570.55
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,872.29,617.06
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,917.0,645.7
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,888.8,627.45
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,858.03,608.28
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,822.22,585.84
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,784.44,562.04
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,742.62,535.86
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,699.24,508.35
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,652.96,476.38
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,604.25,441.99
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,554.02,405.68
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,503.66,368.28
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,401.11,292.75
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,327.05,238.8
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,287.75,209.56
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,249.68,180.61
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,203.29,146.97
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,164.34,119.5
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,137.14,99.14
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,111.08,79.84
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,77.05,51.23
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,39.08,27.43
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,33.24,22.24
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,26.98,16.33
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.68,3.61
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,7.86,0.0
