Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,19.48,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,63.53,35.92
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,109.97,74.46
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,90.76,65.17
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,55.43,39.84
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,72.29,53.66
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,89.14,67.12
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,193.07,149.95
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,307.38,238.04
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,420.7,324.6
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,550.72,420.68
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,600.3,454.99
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,650.28,489.37
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,696.48,519.4
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,740.33,547.07
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,704.48,517.29
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,646.56,470.94
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,696.88,505.15
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,756.03,543.43
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,849.55,608.91
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,936.27,661.99
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,954.96,671.87
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,970.83,680.81
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,981.29,687.21
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,988.72,691.91
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,838.42,592.81
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,665.96,469.72
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,663.46,469.31
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,660.19,467.09
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,520.34,372.3
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,388.1,279.77
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,467.3,336.84
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,543.96,389.86
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,516.64,370.99
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,489.71,352.91
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,643.95,470.13
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,767.77,557.61
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,489.66,363.36
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,244.64,179.06
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,266.37,196.21
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,284.91,210.15
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,402.63,300.92
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,490.35,363.94
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,351.26,260.49
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,254.44,189.58
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,253.78,188.48
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,247.84,181.77
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,212.25,153.98
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,173.88,123.99
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,143.64,100.98
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,107.8,74.54
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,82.52,58.43
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,61.92,46.72
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,46.49,33.28
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,30.64,19.05
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,15.87,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,55.32,31.17
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,100.72,68.74
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,151.55,110.33
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,207.71,156.69
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,260.49,200.47
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,319.24,248.15
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,373.78,291.37
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,434.78,338.21
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,489.05,378.95
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,545.56,420.25
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,595.74,455.87
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,646.48,491.0
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,627.69,472.32
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,591.06,441.06
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,638.36,473.2
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,694.18,509.82
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,712.8,518.97
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,721.81,521.93
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,833.31,601.22
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,938.11,668.4
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,957.23,677.43
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,973.65,685.52
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,984.3,691.0
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,991.96,694.74
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,994.51,695.91
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,994.01,695.33
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,987.47,690.66
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,977.94,684.29
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,961.13,672.62
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,946.56,662.5
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,924.48,648.63
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,899.8,633.23
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,791.25,561.7
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,687.81,487.31
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,736.86,527.49
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,767.63,551.41
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,725.79,524.35
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,682.69,496.13
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,636.56,465.03
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,589.87,432.7
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,489.8,359.03
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,412.56,301.59
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,409.49,299.25
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,386.63,279.38
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,334.22,237.42
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,284.17,196.68
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,234.1,156.17
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,187.59,118.88
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,141.74,84.37
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,101.26,57.46
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,63.65,38.65
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,46.37,33.35
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,37.71,25.72
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.6,17.18
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,20.6,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,65.29,35.16
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,114.83,76.74
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,164.54,117.91
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,224.77,167.83
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,279.02,212.58
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,338.72,260.17
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,394.28,304.32
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,453.01,349.58
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,506.73,389.13
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,562.05,428.58
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,612.62,463.85
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,661.88,496.8
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,708.16,525.01
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,753.78,552.16
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,794.28,576.92
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,833.27,600.36
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,866.75,619.16
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,893.02,633.22
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,919.13,648.45
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,942.68,662.04
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,961.49,671.9
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,977.47,680.08
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,988.04,686.4
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,995.55,691.01
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,997.44,692.29
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,996.22,691.82
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,989.91,688.35
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,980.56,683.12
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,965.83,673.25
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,948.29,661.75
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,926.54,649.02
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,902.15,634.63
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,872.59,616.89
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,840.78,597.62
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,805.53,575.64
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,768.4,552.28
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,727.01,526.15
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,683.87,498.04
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,637.8,466.8
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,591.1,434.28
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,517.24,379.8
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,456.19,334.11
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,413.02,302.35
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,368.79,268.64
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,297.55,215.75
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,242.68,176.39
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,208.15,150.25
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,174.64,124.66
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,141.56,99.59
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,110.22,76.71
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,81.96,58.08
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,61.84,46.42
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,46.4,33.01
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,30.56,18.76
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,15.83,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,18.81,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,62.04,32.93
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,109.69,73.69
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,158.53,114.2
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,215.8,161.82
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,269.29,206.44
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,330.88,256.26
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,385.63,299.02
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,443.62,342.62
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,497.32,381.95
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,552.81,421.28
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,533.24,402.91
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,493.28,369.67
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,588.23,437.0
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,685.01,502.24
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,754.57,549.37
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,822.34,592.26
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,863.3,616.57
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,898.8,637.44
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,924.6,652.87
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,947.74,666.76
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,856.48,605.77
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,736.93,518.81
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,874.0,617.69
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,996.23,694.34
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,996.28,692.76
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,993.14,690.59
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,986.86,686.64
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,977.53,680.93
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,959.99,670.27
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,939.85,658.11
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,917.91,644.36
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,893.38,629.03
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,864.91,611.24
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,831.79,590.48
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,796.06,569.13
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,758.59,546.45
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,685.48,496.1
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,621.32,449.83
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,580.54,422.83
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,538.92,394.44
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,310.37,230.51
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,108.18,78.15
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,163.18,120.95
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,211.9,158.05
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,168.21,125.57
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,123.04,91.69
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,108.27,80.72
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,93.56,69.54
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,79.36,58.55
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,65.25,47.41
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,52.1,36.82
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,38.63,27.26
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,27.03,17.11
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,15.43,6.77
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.71,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,19.1,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,62.45,32.12
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,111.35,74.48
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,159.56,114.71
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,217.99,163.47
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,135.08,103.18
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,25.09,15.15
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,69.12,51.26
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,114.75,87.67
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,79.31,58.77
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,45.42,31.25
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,81.75,60.14
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,118.73,88.84
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,182.73,138.0
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,247.9,186.62
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,189.39,141.42
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,131.39,96.64
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,310.52,231.94
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,491.43,359.85
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,577.58,418.79
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,657.46,472.55
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,695.57,495.85
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,725.3,513.84
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,638.9,454.07
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,551.03,392.9
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,503.52,360.52
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,456.07,327.47
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,493.56,353.67
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,530.24,378.43
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,672.8,478.71
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,802.57,565.74
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,786.66,555.66
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,769.29,546.09
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,708.63,505.07
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,652.53,466.82
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,657.51,473.53
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,657.43,476.08
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,579.29,421.36
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,508.96,371.7
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,497.36,365.02
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,482.76,355.37
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,385.59,285.4
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,299.76,222.91
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,168.13,125.57
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,36.72,23.78
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,57.52,40.62
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,78.34,57.35
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,69.13,50.28
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,59.92,43.16
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,50.72,35.91
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,41.52,28.52
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,32.82,21.4
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,24.12,15.11
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.88,8.66
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.64,2.1
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,18.89,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,62.7,30.92
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,113.85,75.17
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,165.23,117.73
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,224.54,166.8
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,279.78,212.62
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,340.74,261.67
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,397.18,305.84
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,456.79,350.74
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,511.77,390.7
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,568.56,430.53
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,618.47,464.18
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,669.96,497.03
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,717.7,525.82
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,764.97,553.7
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,805.61,575.07
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,840.12,592.01
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,876.73,610.81
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,911.61,628.15
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,938.36,641.35
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,962.4,652.97
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,981.13,662.53
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,996.83,670.46
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,1007.43,676.93
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,1014.81,681.72
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,1016.91,683.62
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1015.75,683.8
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,1009.33,679.96
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,999.71,674.42
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,983.63,664.95
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,964.64,653.87
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,943.14,642.62
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,918.81,629.63
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,889.13,613.3
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,857.02,595.34
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,820.86,573.93
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,782.66,551.06
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,740.86,526.25
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,697.62,500.09
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,650.91,469.92
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,603.37,438.03
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,550.33,400.52
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,498.96,363.0
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,446.35,323.41
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,394.59,283.22
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,340.91,240.72
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,286.62,196.79
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,234.19,154.17
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,185.0,114.45
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,136.85,77.96
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,93.55,49.35
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,53.14,30.36
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,38.22,26.64
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,31.88,20.98
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,25.09,14.26
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.41,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,17.95,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,60.81,28.95
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,110.63,73.13
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,159.85,114.07
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,219.37,163.53
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,273.78,208.59
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,333.59,256.57
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,389.25,300.42
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,448.09,345.14
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,502.59,384.67
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,558.82,424.03
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,609.75,457.96
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,660.99,490.6
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,705.8,516.55
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,751.9,542.51
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,792.44,564.79
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,831.48,585.65
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,866.26,603.43
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,899.05,619.66
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,919.62,630.59
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,942.78,643.25
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,961.28,651.78
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,976.9,658.68
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,987.54,666.26
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,995.1,672.19
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,997.05,674.55
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,995.87,675.05
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,936.09,641.26
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,865.23,593.47
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,854.24,589.87
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,841.53,584.27
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,876.5,613.04
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,896.83,627.03
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,830.91,585.34
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,766.07,539.61
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,769.23,548.58
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,760.75,547.54
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,691.23,499.83
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,629.78,455.86
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,610.87,445.42
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,581.22,426.32
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,489.79,359.11
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,417.17,305.31
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,401.73,294.4
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,373.87,271.96
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,311.77,224.58
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,263.83,188.52
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,222.55,156.2
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,183.54,125.8
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,144.58,96.31
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,108.05,70.6
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,68.76,45.62
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,46.64,33.66
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,36.75,24.93
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.33,15.04
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,17.4,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,60.48,27.44
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,111.51,73.19
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,161.45,114.74
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,221.89,165.11
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,277.34,211.79
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,338.35,261.87
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,394.87,307.21
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,454.62,353.56
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,508.92,393.69
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,564.87,433.6
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,616.02,468.89
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,665.63,501.64
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,711.41,529.96
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,756.33,557.06
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,796.56,580.72
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,835.24,602.77
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,746.51,537.89
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,624.81,447.16
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,732.26,521.15
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,843.45,592.44
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,913.89,636.57
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,974.02,668.41
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,984.05,671.11
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,991.04,672.62
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,836.65,573.5
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,659.59,451.93
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,516.21,359.06
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,380.85,267.29
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,505.96,352.89
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,631.69,432.43
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,666.92,454.44
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,701.05,476.4
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,649.66,442.71
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,602.12,412.13
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,695.82,482.1
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,765.03,531.2
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,722.81,505.35
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,679.55,479.1
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,633.9,449.28
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,587.63,418.26
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,537.18,383.97
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,485.3,347.6
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,433.12,310.06
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,382.19,272.07
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,306.23,216.96
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,252.43,179.55
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,213.46,150.16
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,176.22,121.89
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,139.9,95.03
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,106.54,71.72
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,75.73,52.76
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,57.04,42.13
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,44.72,31.34
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,28.84,16.79
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,14.88,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,14.71,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,56.71,24.35
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,107.43,70.54
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,157.04,111.91
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,217.35,162.3
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,273.69,209.69
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,336.1,260.81
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,392.84,305.96
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,452.97,352.12
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,508.68,393.48
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,566.31,434.84
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,618.6,471.18
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,669.56,505.0
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,717.27,534.67
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,764.4,563.26
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,806.18,588.84
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,846.42,613.05
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,882.11,633.23
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,910.54,648.59
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,937.27,664.15
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,961.38,678.04
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,980.3,687.34
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,996.23,694.86
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,1007.07,700.1
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,1014.76,703.52
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,1016.75,702.86
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,1015.53,700.43
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,1009.13,696.43
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,999.59,690.69
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,986.88,683.15
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,971.02,673.78
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,948.48,660.39
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,923.16,645.34
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,893.02,627.27
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,860.49,607.64
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,823.91,585.31
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,785.32,561.52
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,743.06,535.49
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,699.37,508.05
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,651.66,476.3
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,603.75,443.42
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,500.71,368.12
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,420.8,308.93
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,417.05,306.35
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,394.92,286.94
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,341.36,243.37
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,287.03,198.64
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,234.06,155.17
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,184.46,114.89
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,136.07,78.15
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,92.69,49.67
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,52.39,31.29
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,39.5,27.8
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,32.25,21.31
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,23.96,13.09
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.08,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,14.71,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,56.12,22.32
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,106.92,69.56
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,157.22,111.42
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,218.16,161.84
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,273.99,207.91
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,335.55,256.69
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,391.8,299.95
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,451.34,343.86
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,506.55,383.27
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,563.38,422.35
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,615.3,456.98
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,665.79,489.3
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,712.29,517.69
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,757.92,545.04
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,677.21,487.02
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,561.52,402.91
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,626.07,446.84
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,684.26,484.01
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,816.08,573.82
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,947.59,654.33
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,820.3,569.49
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,666.3,463.14
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,577.54,404.81
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,480.32,338.52
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,404.31,287.01
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,323.69,230.92
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,465.27,330.1
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,604.95,422.21
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,792.72,553.34
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,953.53,655.36
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,748.16,522.28
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,541.49,378.98
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,527.19,371.27
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,513.72,362.5
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,466.22,330.36
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,421.87,300.19
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,507.54,363.01
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,579.83,414.04
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,595.07,428.55
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,592.55,430.16
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,541.26,393.58
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,488.76,355.52
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,436.36,317.03
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,385.26,278.12
