Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,332.64,236.5
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,282.6,196.04
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,232.03,155.38
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,185.2,118.14
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,139.12,83.77
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,98.14,57.0
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,60.26,38.84
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,46.85,33.8
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.53,24.65
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.65,14.08
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,12.94,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,10.06,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,49.38,17.82
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,97.24,63.36
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,145.88,103.61
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,203.23,151.25
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,257.27,196.58
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,319.79,247.76
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,375.46,292.5
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,434.58,338.54
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,472.4,366.06
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,504.23,388.14
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,576.04,440.08
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,649.6,491.53
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,649.32,486.41
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,634.92,471.7
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,666.45,490.72
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,695.97,507.56
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,753.68,544.53
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,812.25,580.86
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,881.99,626.59
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,942.78,662.0
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,899.28,630.52
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,834.96,581.08
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,921.89,641.04
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,997.39,683.84
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,999.4,681.52
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,998.24,678.32
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,991.95,673.61
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,982.57,667.23
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,967.77,656.41
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,950.1,644.08
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,928.17,630.66
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,903.56,615.72
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,874.11,598.74
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,842.29,580.27
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,806.23,558.33
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,768.28,535.12
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,726.49,510.01
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,682.89,482.9
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,571.41,406.41
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,480.83,342.77
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,493.91,354.79
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,487.26,350.17
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,432.9,310.41
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,381.69,271.87
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,328.14,230.31
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,277.94,190.44
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,227.55,150.35
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,180.88,113.61
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,135.38,80.26
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,95.61,54.93
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,57.59,36.96
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,44.53,31.7
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.55,22.89
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.04,12.6
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,42.53,12.77
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,97.43,62.88
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,145.82,102.98
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,203.04,150.37
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,259.04,196.47
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,319.72,244.9
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,375.46,288.24
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,434.65,332.5
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,489.84,372.43
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,547.09,412.4
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,598.03,447.06
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,649.41,480.96
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,694.81,509.25
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,741.67,537.88
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,782.63,562.76
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,822.17,586.47
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,858.99,606.96
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,889.12,623.03
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,915.55,635.99
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,939.39,647.23
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,958.53,655.52
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,974.76,662.08
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,985.51,666.76
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,993.16,669.74
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,995.17,670.47
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,994.03,669.54
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,917.53,622.58
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,830.14,562.47
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,815.28,553.29
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,799.01,542.42
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,736.2,501.29
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,678.26,463.12
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,635.99,436.68
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,597.0,411.82
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,620.28,430.29
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,636.85,443.62
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,667.81,469.77
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,679.54,482.32
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,547.97,390.29
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,442.22,314.82
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,475.2,341.56
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,485.29,348.81
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,431.04,309.12
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,379.84,270.57
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,327.3,229.3
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,276.61,188.46
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,225.39,147.37
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,177.64,109.5
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,130.72,74.68
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,88.57,47.65
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,50.16,30.94
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,39.93,27.72
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,30.98,19.87
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.62,10.57
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,44.73,11.22
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,105.95,67.09
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,156.58,109.39
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,216.4,159.25
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,272.46,206.14
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,334.19,256.26
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,391.05,300.22
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,451.21,344.54
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,506.52,382.43
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,563.44,419.34
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,613.56,451.43
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,665.48,482.77
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,712.82,508.77
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,759.45,533.52
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,800.94,558.14
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,840.86,581.65
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,871.12,597.95
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,904.02,615.87
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,930.87,631.34
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,955.09,645.36
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,974.54,655.33
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,991.05,663.67
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,1001.49,668.92
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,1008.77,672.51
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,1011.33,673.23
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,1010.66,672.24
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,885.93,596.86
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,748.67,505.32
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,769.6,521.22
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,787.8,533.56
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,810.61,548.62
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,826.91,559.64
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,806.27,548.38
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,783.36,535.96
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,751.9,517.32
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,718.54,497.26
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,654.67,456.13
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,594.03,416.56
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,550.4,388.71
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,509.29,361.76
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,463.56,330.56
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,419.14,299.65
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,382.2,273.89
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,343.57,245.86
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,300.93,213.64
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,258.48,180.83
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,224.24,149.81
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,178.74,108.77
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,131.26,74.05
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,89.23,47.81
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,49.93,31.07
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,40.1,27.71
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.45,20.07
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.5,10.86
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,39.67,7.83
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,90.26,57.73
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,138.14,96.93
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,194.64,143.09
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,248.8,187.68
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,309.49,236.61
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,364.98,279.88
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,427.07,326.47
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,482.66,367.0
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,540.64,407.95
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,592.42,443.75
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,644.82,479.01
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,692.51,509.91
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,739.95,539.18
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,778.61,563.32
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,818.47,588.11
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,853.31,608.68
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,886.27,627.93
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,913.98,644.1
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,939.21,658.72
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,958.29,668.69
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,974.56,677.0
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,867.18,606.09
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,744.6,519.13
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,768.31,535.05
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,790.69,548.89
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,891.77,621.2
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,974.16,673.85
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,962.1,664.84
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,942.18,651.96
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,919.84,638.59
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,894.94,623.63
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,865.54,605.83
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,833.79,586.49
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,797.24,565.14
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,758.96,542.41
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,656.76,471.16
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,569.2,407.64
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,511.41,367.95
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,457.53,330.26
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,479.33,348.29
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,478.58,347.76
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,358.94,260.74
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,272.2,198.65
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,284.77,204.31
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,269.97,185.42
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,221.75,147.29
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,178.45,113.78
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,133.97,81.27
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,94.98,56.5
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,58.19,43.01
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.36,33.0
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.17,23.15
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.92,12.37
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,38.01,4.76
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,87.23,55.3
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,134.46,94.19
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,190.36,140.11
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,243.92,184.51
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,303.43,232.68
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,358.23,275.97
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,419.63,322.61
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,404.14,308.71
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,369.15,279.48
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,471.99,355.12
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,580.98,431.08
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,620.94,453.78
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,659.23,474.99
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,731.12,520.67
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,804.03,562.71
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,840.23,580.1
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,878.39,598.59
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,905.14,612.04
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,929.41,624.08
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,948.09,632.53
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,963.93,639.43
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,968.34,643.27
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,975.76,649.16
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,978.14,650.85
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,977.48,650.89
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,880.31,592.05
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,769.95,518.68
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,856.83,582.25
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,928.89,629.4
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,690.44,478.0
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,455.41,316.12
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,593.33,414.59
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,716.11,496.97
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,586.62,409.3
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,467.75,327.9
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,497.26,350.75
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,520.42,367.94
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,556.52,397.52
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,571.19,410.91
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,513.92,369.9
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,462.04,332.38
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,390.15,280.9
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,332.77,239.67
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,294.31,210.27
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,254.55,178.99
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,212.75,146.93
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,173.63,117.2
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,135.35,89.47
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,100.99,66.56
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,69.41,51.91
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,54.1,39.0
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,38.61,25.65
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,23.86,11.09
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,13.27,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,19.42,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,41.76,25.63
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,74.46,52.5
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,107.29,79.41
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,142.41,108.06
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,180.08,138.31
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,216.44,166.99
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,253.73,195.69
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,238.93,182.85
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,223.93,169.44
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,242.3,182.33
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,260.37,194.63
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,235.35,174.33
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,216.08,158.54
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,415.35,305.98
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,619.67,445.77
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,740.94,526.17
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,864.53,601.02
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,891.41,614.04
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,915.93,626.72
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,935.13,634.84
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,951.54,641.31
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,962.0,647.66
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,969.56,652.5
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,879.27,596.99
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,777.88,529.49
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,805.96,550.23
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,835.91,570.52
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,883.59,606.61
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,921.93,633.19
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,900.34,619.89
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,876.32,605.81
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,817.51,569.78
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,759.23,531.23
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,726.92,510.1
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,695.25,488.93
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,430.89,310.29
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,188.05,134.66
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,189.84,137.2
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,191.54,138.98
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,340.13,250.46
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,463.31,336.01
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,356.22,258.22
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,272.89,199.16
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,222.19,162.64
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,174.14,127.88
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,150.97,111.02
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,131.57,96.76
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,109.91,80.49
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,89.2,64.76
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,69.52,52.21
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,51.31,36.85
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,34.61,22.48
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,17.37,6.27
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,39.61,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,94.67,58.29
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,145.24,100.29
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,204.91,149.31
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,261.16,195.72
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,323.77,245.95
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,379.81,290.27
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,439.28,335.66
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,494.67,375.84
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,551.99,415.88
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,602.38,450.57
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,654.51,484.84
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,702.51,514.63
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,749.89,543.49
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,790.84,569.28
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,830.22,593.85
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,860.86,612.61
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,894.14,633.0
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,920.64,649.81
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,944.48,665.04
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,872.93,617.17
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,772.66,543.72
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,764.04,537.91
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,753.57,530.23
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,783.77,550.92
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,812.61,570.3
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,908.94,640.93
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,985.39,689.88
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,845.34,598.29
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,695.97,491.07
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,622.65,441.64
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,548.94,390.6
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,452.01,323.69
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,358.08,257.33
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,581.29,426.68
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,769.4,559.16
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,478.93,354.25
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,221.61,160.09
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,332.52,243.87
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,433.29,317.59
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,410.52,301.29
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,385.44,283.21
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,392.66,288.47
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,377.94,273.75
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,324.06,229.39
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,269.95,184.41
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,217.93,141.51
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,169.39,102.31
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,121.23,66.53
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,78.04,39.79
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,39.03,27.0
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,34.27,22.8
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,27.24,16.45
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.41,7.18
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,37.33,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,89.51,54.68
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,138.43,95.8
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,198.96,146.12
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,253.32,192.02
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,313.77,241.91
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,369.45,287.02
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,428.66,333.44
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,483.62,375.51
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,540.64,417.9
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,590.15,454.17
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,641.49,490.46
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,621.71,471.16
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,579.04,435.13
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,618.24,461.0
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,656.81,485.37
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,775.02,570.25
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,883.7,639.28
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,911.63,654.33
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,936.94,668.27
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,956.4,677.59
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,972.94,685.09
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,985.0,689.21
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,993.88,691.39
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,799.52,563.93
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,575.94,404.96
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,674.95,474.66
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,769.91,537.25
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,664.46,464.53
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,562.33,394.19
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,617.0,432.79
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,664.01,464.56
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,767.95,541.1
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,845.25,592.81
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,809.15,569.89
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,770.97,546.66
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,616.56,441.78
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,485.37,346.86
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,550.15,398.24
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,588.29,427.33
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,534.83,388.4
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,483.53,350.55
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,429.87,310.2
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,377.32,269.44
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,320.79,224.57
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,269.53,182.96
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,217.39,140.99
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,168.98,102.71
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,122.21,68.99
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,81.8,44.79
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,44.54,31.7
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,38.73,26.61
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.35,18.23
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.46,6.73
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,35.38,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,84.47,51.44
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,132.51,91.59
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,190.17,138.86
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,246.43,185.49
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,307.9,235.31
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,363.68,279.48
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,423.11,324.87
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,477.58,364.62
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,534.0,404.32
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,585.22,439.45
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,636.99,473.85
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,580.05,427.85
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,490.58,359.17
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,473.42,345.21
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,443.91,322.03
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,541.37,390.02
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,642.64,457.37
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,665.3,471.35
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,687.79,485.86
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,830.34,584.24
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,958.44,663.05
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,968.97,668.1
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,976.46,672.75
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,978.88,674.47
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,978.19,674.45
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,971.93,671.18
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,962.64,666.18
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,948.44,656.9
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,931.36,645.97
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,910.09,633.26
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,886.15,618.95
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,856.99,601.83
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,827.4,584.34
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,790.68,562.86
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,752.15,539.95
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,710.53,513.93
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,667.63,485.63
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,620.94,453.28
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,573.72,419.77
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,523.28,383.1
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,471.25,344.35
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,401.02,292.11
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,344.23,249.87
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,305.31,218.29
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,261.24,181.3
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,212.79,142.45
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,167.22,106.51
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,124.38,74.04
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,82.71,46.86
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,47.3,34.07
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,40.41,28.08
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.24,18.96
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.52,6.08
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,32.46,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,76.79,46.89
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,123.4,86.04
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,179.13,131.82
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,183.54,139.35
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,177.3,136.23
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,285.63,221.22
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,407.28,314.11
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,461.85,354.38
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,518.55,395.38
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,464.92,352.1
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,380.01,285.29
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,544.48,408.26
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,718.78,528.99
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,760.53,551.27
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,801.09,573.45
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,840.15,594.74
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,881.35,616.89
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,903.47,628.14
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,928.21,641.13
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,946.85,648.99
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,962.57,655.13
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,816.67,563.31
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,641.69,443.8
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,687.06,475.76
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,737.64,508.33
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,708.82,489.88
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,685.63,475.45
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,821.91,573.41
