Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,936.38,648.25
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,913.71,634.01
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,888.41,619.6
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,858.28,602.63
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,826.07,584.1
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,789.37,561.53
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,750.94,537.66
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,570.37,412.32
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,415.55,299.25
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,506.15,370.36
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,568.26,417.15
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,461.52,338.44
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,379.8,278.15
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,352.74,258.92
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,323.44,236.69
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,299.75,215.59
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,264.48,183.31
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,215.44,144.0
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,170.26,108.65
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,125.95,76.82
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,87.73,53.48
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,54.45,40.19
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,45.35,32.29
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,34.39,22.35
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,20.11,5.54
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.8,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,21.53,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,48.76,28.77
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,87.4,61.44
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,127.73,95.01
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,168.87,129.22
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,213.92,166.09
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,178.07,138.47
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,126.81,96.85
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,152.18,116.61
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,178.16,136.32
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,204.2,155.69
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,230.63,175.02
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,329.76,249.11
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,434.85,324.13
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,378.28,280.05
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,325.57,239.35
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,315.63,231.21
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,298.12,217.51
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,359.35,260.74
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,413.57,297.57
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,582.76,414.38
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,754.28,524.23
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,821.69,565.39
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,895.14,610.07
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,895.31,607.3
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,893.34,604.31
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,886.76,601.05
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,878.24,596.71
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,869.14,592.37
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,858.08,586.82
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,837.48,575.46
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,815.2,563.03
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,813.64,566.94
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,804.93,565.72
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,768.41,543.89
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,730.56,520.86
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,673.53,482.07
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,620.88,445.78
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,559.5,404.09
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,504.19,365.88
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,487.94,355.5
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,460.61,335.53
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,379.83,276.44
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,317.14,230.95
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,288.23,207.78
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,249.72,175.72
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,205.53,141.44
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,168.53,113.26
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,126.72,81.03
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,87.51,54.36
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,55.37,41.02
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.46,32.35
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.99,21.92
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.3,3.95
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,26.42,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,68.28,40.25
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,118.32,82.07
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,174.47,127.67
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,194.02,146.18
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,213.12,162.69
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,247.74,190.27
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,281.43,216.06
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,334.97,256.29
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,391.83,297.91
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,432.35,325.99
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,472.53,353.23
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,500.01,370.81
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,525.24,386.58
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,559.06,408.99
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,592.08,430.52
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,511.77,371.63
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,424.98,307.79
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,466.75,336.95
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,508.76,364.98
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,565.39,402.22
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,613.74,433.18
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,651.76,457.23
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,689.31,480.55
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,589.31,412.23
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,482.48,339.12
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,581.67,408.43
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,672.02,468.49
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,790.85,551.2
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,893.05,620.7
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,871.19,609.61
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,847.27,598.36
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,642.05,461.63
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,447.45,323.78
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,556.36,406.78
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,649.71,474.83
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,417.22,310.28
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,203.03,150.4
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,196.45,146.62
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,189.94,142.28
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,150.77,112.66
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,111.96,82.94
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,88.06,64.64
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,63.82,45.73
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,35.74,23.34
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.72,0.64
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.75,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.82,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.85,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.89,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.96,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.93,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.71,0.04
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.95,6.49
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,22.19,12.72
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,31.37,20.47
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,40.56,28.1
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,61.37,45.27
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,82.62,62.56
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,85.89,64.85
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,89.21,67.17
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,102.54,77.48
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,115.89,87.65
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,115.27,86.69
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,114.7,85.81
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,107.25,79.73
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,99.87,73.74
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,134.2,100.3
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,168.78,126.59
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,195.99,147.23
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,223.31,167.8
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,202.95,151.79
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,182.66,135.97
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,226.22,168.85
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,269.82,201.26
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,260.16,193.88
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,250.5,186.65
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,307.51,229.02
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,364.25,270.45
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,427.93,316.98
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,485.08,358.2
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,453.42,335.91
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,422.26,314.14
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,347.19,259.47
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,272.28,204.04
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,291.43,218.82
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,310.03,232.93
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,307.38,231.26
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,303.64,228.86
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,186.78,140.63
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,69.69,49.74
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,144.46,108.75
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,216.42,164.5
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,170.1,129.19
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,124.72,94.31
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,70.59,51.53
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,15.44,6.99
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,13.51,5.47
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,9.16,1.94
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.3,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.85,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.41,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.49,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,26.37,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,72.25,41.83
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,119.93,83.7
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,178.42,132.86
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,233.66,180.24
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,298.96,235.21
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,201.86,160.41
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,66.7,49.41
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,77.39,57.97
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,88.22,66.39
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,101.05,76.3
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,113.9,86.08
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,204.82,157.15
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,306.14,233.34
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,258.65,196.19
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,205.54,154.97
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,255.62,192.5
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,306.17,229.36
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,337.81,251.54
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,361.81,267.96
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,415.11,305.57
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,468.49,342.31
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,459.75,335.23
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,450.76,328.33
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,602.25,437.02
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,751.19,538.54
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,620.31,446.94
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,491.57,355.83
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,564.38,407.73
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,629.04,451.81
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,571.07,411.21
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,511.66,369.9
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,387.63,283.05
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,265.5,194.82
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,333.95,245.67
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,398.59,292.21
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,349.07,256.59
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,301.07,222.12
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,314.01,232.84
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,324.99,241.82
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,218.64,163.16
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,115.75,85.12
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,146.42,109.47
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,175.58,132.41
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,161.1,121.54
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,146.66,110.69
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,127.43,96.27
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,108.79,82.12
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,100.95,66.81
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,71.37,40.47
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,43.13,31.09
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,36.87,25.47
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.54,15.82
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.66,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,28.06,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,77.28,42.68
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,128.03,87.93
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,188.87,139.15
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,113.08,85.14
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.68,1.58
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,37.66,25.7
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,66.7,49.55
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,73.49,54.79
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,80.28,59.97
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,93.58,70.46
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,106.92,80.87
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,147.6,112.71
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,188.74,144.27
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,186.7,142.22
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,184.7,140.33
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,256.92,195.39
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,338.27,255.72
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,414.26,311.85
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,491.11,367.44
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,592.08,439.96
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,685.83,505.28
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,548.2,405.49
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,401.8,297.68
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,302.49,225.1
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,201.15,149.28
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,201.94,150.1
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,202.65,150.66
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,493.75,368.51
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,765.43,554.76
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,640.54,465.06
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,521.75,380.07
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,577.56,421.91
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,626.86,457.47
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,541.84,396.91
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,462.72,340.28
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,521.98,385.26
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,568.75,419.23
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,571.85,424.15
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,557.93,416.05
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,491.41,365.97
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,433.68,322.18
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,336.12,250.18
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,259.05,193.93
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,191.66,143.8
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,130.75,98.36
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,113.57,85.48
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,96.49,72.32
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,79.52,58.98
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,62.69,45.46
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,47.37,34.74
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,31.87,21.22
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.78,10.25
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,23.15,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,60.08,32.13
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,111.41,76.77
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,168.31,123.58
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,222.8,169.18
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,284.67,220.08
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,340.78,265.55
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,404.17,315.17
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,395.41,307.64
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,367.98,284.85
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,423.71,326.17
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,482.33,368.15
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,568.05,430.11
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,653.64,490.25
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,699.28,518.5
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,744.21,545.75
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,814.13,591.0
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,880.75,630.42
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,908.7,645.74
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,934.14,659.77
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,954.71,670.09
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,966.54,675.07
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,977.05,680.78
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,984.45,684.7
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,987.67,685.57
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,987.73,684.66
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,981.18,680.54
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,971.5,674.69
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,956.35,666.27
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,938.26,656.11
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,914.95,642.12
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,888.96,626.49
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,859.0,608.86
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,826.64,589.57
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,788.82,566.09
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,749.86,541.69
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,706.66,514.22
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,662.24,484.36
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,613.95,450.44
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,565.16,415.39
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,513.77,377.82
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,462.72,339.39
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,407.51,297.35
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,355.52,256.37
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,282.84,201.81
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,232.13,165.72
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,191.45,133.76
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,152.37,103.38
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,113.63,70.75
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,68.82,39.2
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,42.56,30.21
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,35.46,23.85
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.06,14.07
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.11,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.98,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.93,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.82,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.71,0.64
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,11.09,3.48
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,14.46,6.28
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,82.1,61.66
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,158.98,123.3
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,257.39,201.5
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,367.59,286.68
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,333.13,258.07
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,289.31,222.09
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,303.51,231.7
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,317.07,240.48
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,266.26,200.85
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,209.5,156.75
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,275.36,205.82
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,350.55,260.09
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,323.47,239.4
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,289.41,213.99
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,286.3,211.56
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,283.18,209.05
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,207.9,153.15
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,133.38,97.01
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,229.46,169.36
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,325.94,239.7
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,458.44,335.06
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,589.15,425.31
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,528.02,381.13
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,473.47,342.28
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,604.47,438.33
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,726.35,524.06
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,675.4,488.02
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,626.22,454.18
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,572.97,417.53
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,523.64,383.13
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,431.99,318.23
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,345.95,256.01
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,388.64,289.76
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,423.82,316.76
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,434.57,325.95
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,429.48,321.93
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,377.35,282.12
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,328.97,244.66
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,277.84,204.56
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,230.45,167.53
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,190.3,135.91
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,153.47,107.51
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,116.79,80.53
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,84.25,58.78
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,63.09,47.93
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,46.55,33.38
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,29.95,17.9
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.34,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,18.34,6.41
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,39.18,25.68
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,60.02,43.41
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,85.19,64.23
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,114.82,88.45
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,151.22,117.9
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,189.54,148.42
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,199.34,155.29
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,207.51,160.61
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,298.16,231.19
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,388.68,299.37
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,361.56,276.0
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,321.71,243.71
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,316.23,238.43
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,309.99,232.42
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,314.17,234.45
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,310.31,230.61
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,322.48,238.96
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,334.59,247.16
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,383.28,281.23
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,423.91,308.79
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,323.05,236.6
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,219.21,161.04
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,227.98,167.5
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,236.67,173.42
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,383.61,279.44
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,525.42,376.04
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,490.96,351.21
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,456.94,327.98
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,545.97,391.5
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,626.16,446.63
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,657.12,469.24
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,680.15,486.89
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,554.3,400.34
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,438.35,318.7
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,344.87,253.43
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,255.33,188.67
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,199.07,147.85
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,143.65,106.46
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,147.7,110.0
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,151.63,113.37
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,136.25,102.05
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,120.92,90.66
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,77.85,56.94
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,33.8,21.78
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,28.96,18.0
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,24.12,14.15
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.77,10.63
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,15.43,7.05
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,11.08,3.86
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.74,0.03
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.85,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.98,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.49,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,25.29,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,69.39,32.6
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,121.79,81.98
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,183.37,133.14
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,240.35,181.69
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,304.93,235.63
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,219.47,172.23
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,89.87,67.74
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,140.62,108.42
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,198.4,153.43
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,205.03,157.57
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,216.74,165.66
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,296.68,226.42
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,373.39,282.94
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,381.8,287.72
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,389.12,292.0
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,421.11,314.18
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,453.2,336.03
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,378.18,280.65
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,295.47,219.18
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,402.04,296.97
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,502.15,367.03
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,449.06,328.24
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,395.92,289.78
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,406.62,297.01
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,417.05,303.75
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,607.87,442.38
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,793.09,569.27
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,536.71,391.07
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,275.3,200.64
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,486.04,356.42
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,684.12,493.82
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,481.47,351.56
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,286.5,209.68
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,396.66,291.93
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,499.85,365.97
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,460.14,337.62
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,421.71,310.6
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,443.97,329.29
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,456.79,340.25
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,252.0,189.17
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,59.96,41.58
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,220.9,165.73
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,347.61,254.63
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,294.19,209.73
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,243.64,167.34
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,193.19,126.05
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,147.25,89.93
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,102.15,58.22
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,62.89,36.91
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,41.71,29.7
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,34.97,23.5
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,24.92,13.26
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,24.61,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,67.37,29.63
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,120.11,80.33
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,182.05,131.69
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,238.82,179.93
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,302.91,233.3
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,360.44,280.45
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,422.0,329.13
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,478.4,372.55
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,535.57,415.24
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,587.41,452.45
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,639.57,488.25
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,578.03,438.07
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,479.09,359.92
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,576.54,431.78
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,681.14,505.29
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,606.6,447.55
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,521.97,383.0
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,680.27,498.08
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,845.83,611.13
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,854.05,612.54
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,859.38,613.61
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,869.99,619.53
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,878.35,624.01
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,871.55,617.98
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,862.67,610.82
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,799.08,566.82
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,740.75,526.06
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,484.39,351.6
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,232.29,169.05
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,242.03,176.94
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,251.65,184.0
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,286.92,209.78
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,321.62,234.83
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,407.8,298.02
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,487.81,355.16
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,512.09,374.05
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,529.02,387.65
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,493.9,363.81
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,458.35,339.42
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,453.57,337.24
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,435.23,323.27
