Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,378.01,279.58
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,327.06,240.3
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,277.72,200.99
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,230.74,163.11
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,186.4,127.64
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,144.85,95.26
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,104.7,66.66
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,68.95,45.14
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,51.57,37.95
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,39.05,26.82
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,25.31,13.12
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,21.99,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,59.95,24.29
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,111.12,74.25
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,171.28,123.96
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,230.41,173.67
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,296.57,228.47
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,297.65,232.04
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,279.77,218.57
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,356.12,278.26
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,449.52,348.71
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,497.63,382.73
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,545.9,416.14
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,561.01,423.53
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,562.58,421.39
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,615.33,458.31
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,677.96,500.71
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,706.4,517.22
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,733.05,532.59
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,759.2,548.77
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,783.74,563.79
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,770.45,551.34
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,761.75,542.12
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,882.44,628.1
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,985.63,691.06
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,873.68,616.51
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,741.66,521.47
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,865.85,612.59
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,969.1,677.57
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,952.54,664.94
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,932.95,651.9
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,789.2,558.98
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,643.53,455.32
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,745.87,533.74
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,820.42,585.04
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,749.47,538.25
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,683.94,491.1
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,594.7,429.51
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,515.45,373.66
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,549.02,403.0
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,559.14,413.18
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,505.57,373.43
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,453.78,334.09
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,399.69,292.14
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,346.8,249.77
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,293.06,205.47
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,239.43,160.78
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,187.1,117.97
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,138.83,80.14
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,92.51,48.61
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,52.6,29.01
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,34.67,23.6
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,29.68,18.91
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.12,8.76
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,12.78,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,23.2,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,63.72,22.92
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,117.82,77.68
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,180.22,129.23
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,238.61,178.6
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,305.08,233.76
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,362.6,280.78
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,424.03,329.12
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,479.56,371.42
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,538.58,414.7
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,591.34,452.23
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,644.4,487.91
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,692.39,518.51
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,735.65,545.36
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,776.88,571.16
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,816.48,595.57
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,712.04,521.03
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,565.52,411.1
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,755.81,551.22
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,936.16,668.05
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,955.38,676.62
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,971.54,685.01
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,982.08,690.8
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,989.31,694.68
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,991.65,694.88
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,990.59,693.13
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,893.54,631.68
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,781.2,551.32
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,673.97,477.75
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,565.3,401.39
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,641.0,456.24
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,714.11,506.91
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,778.7,557.16
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,820.55,587.07
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,783.17,564.21
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,743.78,540.41
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,699.39,511.86
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,653.9,481.16
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,604.96,446.34
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,555.99,410.63
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,503.43,371.4
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,451.56,331.61
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,397.42,289.72
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,344.64,247.58
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,288.44,201.74
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,237.49,159.47
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,185.98,117.69
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,138.79,81.16
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,93.32,50.68
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,54.74,32.01
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,38.14,26.35
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,31.24,20.02
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.2,8.16
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,21.25,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,58.13,18.02
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,110.89,73.08
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,173.07,124.57
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,230.32,173.17
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,295.24,227.41
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,352.59,274.84
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,414.08,324.05
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,470.87,367.48
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,529.89,411.04
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,582.92,449.29
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,634.81,485.57
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,682.4,516.61
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,729.26,546.59
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,770.58,573.44
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,810.4,599.05
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,846.04,620.43
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,874.48,636.87
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,901.56,653.37
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,925.98,668.1
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,782.33,567.86
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,603.93,435.19
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,672.42,484.61
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,748.41,536.68
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,695.0,498.39
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,648.19,464.88
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,699.48,501.81
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,754.2,539.86
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,761.47,545.64
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,766.43,550.2
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,746.65,536.78
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,725.85,522.82
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,776.67,564.03
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,809.03,588.62
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,636.12,466.33
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,481.48,350.74
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,508.0,372.39
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,526.8,387.19
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,547.15,405.01
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,547.35,406.73
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,412.75,306.37
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,311.02,230.28
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,338.2,249.74
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,338.51,244.55
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,285.18,200.51
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,234.51,158.36
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,184.32,117.76
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,138.64,82.61
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,93.64,52.32
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,54.8,33.19
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,39.03,27.05
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,31.35,20.02
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,19.87,7.15
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,22.23,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,61.55,15.7
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,115.64,75.56
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,177.93,127.36
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,234.88,175.84
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,299.45,229.74
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,357.8,277.76
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,420.2,327.29
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,476.33,370.52
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,533.17,412.88
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,586.13,450.5
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,639.44,486.53
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,686.65,516.19
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,733.11,544.65
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,770.46,566.36
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,810.44,589.44
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,845.41,608.79
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,878.16,626.43
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,904.71,641.81
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,928.52,655.5
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,947.51,664.89
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,963.43,672.43
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,974.18,678.93
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,981.68,683.6
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,864.04,608.85
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,726.66,511.87
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,855.63,607.14
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,963.59,676.67
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,948.19,667.15
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,929.65,656.9
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,833.75,595.82
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,734.36,524.58
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,688.08,493.83
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,643.43,463.35
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,703.57,511.96
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,739.39,539.61
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,490.71,363.98
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,274.34,200.9
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,431.21,323.25
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,553.16,412.37
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,325.82,244.14
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,146.87,108.2
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,246.67,183.36
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,321.59,233.96
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,281.54,198.87
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,232.03,155.29
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,180.06,113.14
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,131.17,75.18
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,85.56,44.86
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,46.0,26.76
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,32.66,21.83
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,26.6,16.16
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,17.87,4.95
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,21.64,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,60.02,11.02
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,114.3,73.71
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,176.62,125.15
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,234.05,173.42
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,299.08,226.82
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,356.99,273.54
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,418.95,321.55
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,475.22,363.89
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,532.12,405.27
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,584.56,441.22
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,637.35,475.46
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,684.78,504.52
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,731.31,532.35
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,772.94,558.87
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,808.38,581.27
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,840.99,601.29
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,870.95,619.51
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,897.95,636.44
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,922.31,651.76
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,818.94,582.43
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,690.0,488.84
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,840.33,597.28
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,974.64,682.13
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,816.04,577.64
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,634.26,448.76
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,440.51,317.59
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,240.95,174.64
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,494.28,359.43
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,736.27,521.66
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,698.96,494.33
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,662.05,469.41
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,641.17,457.05
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,618.46,443.19
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,683.99,493.75
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,728.51,527.02
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,684.95,497.86
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,640.09,466.89
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,592.03,433.56
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,543.56,399.03
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,491.68,360.63
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,440.25,321.49
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,384.92,278.35
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,333.04,236.71
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,279.37,193.23
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,228.46,151.49
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,177.77,111.16
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,131.7,76.41
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,87.44,47.84
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,50.19,31.29
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.28,25.41
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.11,17.92
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.65,1.93
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,18.2,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,49.59,4.42
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,102.43,66.3
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,163.92,117.32
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,221.27,165.58
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,286.78,219.79
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,344.88,267.6
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,407.38,317.28
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,464.29,361.3
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,523.64,405.7
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,576.81,443.8
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,628.9,479.92
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,676.93,510.62
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,724.45,540.27
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,766.82,567.24
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,807.68,592.92
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,840.05,611.49
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,875.6,631.99
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,903.13,648.37
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,927.92,663.02
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,857.21,614.44
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,756.47,539.3
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,876.64,626.79
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,978.84,691.03
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,886.83,629.1
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,774.38,546.77
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,878.92,624.63
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,962.26,678.04
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,947.97,668.39
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,930.42,657.66
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,907.19,643.4
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,881.04,627.32
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,783.23,563.6
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,689.68,495.56
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,577.86,417.48
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,476.18,344.64
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,491.18,357.45
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,500.44,365.26
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,538.15,396.19
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,550.85,407.01
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,498.08,366.95
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,443.35,324.8
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,388.71,282.07
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,335.32,238.99
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,280.34,193.51
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,228.31,150.06
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,173.8,106.18
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,125.81,69.66
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,79.91,40.43
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,41.21,29.1
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,31.79,20.92
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,26.16,15.51
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,12.74,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,18.11,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,49.4,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,102.95,65.99
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,165.41,117.92
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,222.47,166.37
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,287.29,220.53
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,345.85,268.75
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,408.86,318.81
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,465.21,361.48
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,523.74,404.09
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,577.27,442.07
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,629.75,478.06
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,677.86,507.36
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,725.44,535.44
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,767.86,560.4
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,808.78,583.88
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,839.02,600.03
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,872.01,617.77
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,899.61,634.32
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,924.54,649.25
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,942.78,660.7
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,957.96,670.38
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,968.43,676.69
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,975.66,681.16
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,791.26,560.35
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,583.92,412.29
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,783.76,558.43
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,956.97,671.07
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,936.16,657.47
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,912.73,643.99
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,833.51,592.74
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,751.83,534.27
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,784.76,562.69
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,803.13,577.29
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,764.73,553.68
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,724.59,529.03
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,650.67,476.57
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,585.13,428.59
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,466.26,343.32
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,365.37,269.47
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,357.15,264.31
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,344.21,254.66
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,289.37,214.31
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,240.09,178.09
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,126.77,92.69
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,13.51,5.17
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.57,3.69
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.64,2.16
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.71,0.6
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.78,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.85,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.36,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.59,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,54.33,34.53
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,93.22,66.93
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,137.49,103.72
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,181.89,140.36
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,223.09,174.21
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,265.98,208.59
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,333.58,261.4
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,415.54,323.58
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,446.31,345.1
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,482.3,369.96
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,521.15,396.61
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,558.96,421.96
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,621.45,464.7
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,678.25,502.49
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,713.24,523.94
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,747.09,544.45
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,839.67,608.47
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,924.38,660.44
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,942.89,668.36
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,958.26,675.0
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,919.94,650.31
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,862.51,607.87
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,865.38,608.57
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,866.12,607.36
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,845.76,593.97
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,823.77,579.75
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,882.54,624.65
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,924.42,650.53
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,900.75,635.58
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,874.2,619.54
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,843.01,601.06
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,809.24,580.76
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,771.31,557.09
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,731.37,531.88
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,686.91,503.73
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,641.07,472.94
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,508.37,375.69
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,403.93,297.5
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,395.01,292.05
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,379.14,279.95
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,296.86,219.64
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,228.82,170.35
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,196.46,146.04
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,165.62,122.62
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,138.83,102.15
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,112.84,82.25
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,88.18,63.73
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,65.11,49.18
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,48.28,34.61
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,31.86,19.82
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,16.32,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.86,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,15.56,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,48.32,30.35
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,80.72,57.85
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,115.35,87.02
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,151.97,117.46
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,187.28,146.22
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,223.35,174.74
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,366.11,286.64
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,526.5,406.25
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,579.23,442.07
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,632.35,477.12
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,680.7,507.24
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,728.4,536.25
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,691.37,506.73
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,622.27,453.0
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,578.65,419.62
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,519.45,375.11
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,554.31,398.92
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,589.09,421.61
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,607.34,433.26
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,624.84,444.56
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,629.02,446.91
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,632.3,448.84
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,683.26,484.22
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,739.89,522.24
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,695.36,491.5
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,657.38,465.64
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,676.88,480.41
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,698.8,496.11
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,725.45,516.71
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,750.3,535.77
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,701.31,502.44
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,656.92,472.42
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,647.95,468.31
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,635.4,461.17
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,543.27,396.32
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,461.88,338.25
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,462.53,341.37
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,455.89,337.99
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,409.14,303.89
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,364.13,270.69
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,305.4,227.46
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,252.43,188.44
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,207.09,154.7
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,168.93,126.38
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,140.58,104.68
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,113.68,84.09
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,88.19,64.69
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,64.87,49.58
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,47.36,34.25
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,30.09,18.45
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.37,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.41,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.61,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,29.37,16.81
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,48.21,33.45
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,73.59,54.53
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,103.31,78.97
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,130.69,101.1
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,158.84,123.33
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,160.86,123.91
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,156.73,119.47
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,201.26,153.35
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,254.23,192.26
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,331.64,248.67
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,420.76,310.77
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,479.23,350.36
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,539.84,390.79
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,492.19,354.76
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,431.01,310.15
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,486.32,348.66
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,551.08,391.52
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,610.54,430.47
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,670.44,468.94
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,830.13,579.04
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,969.15,664.18
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,971.38,665.21
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,970.33,666.31
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,963.08,662.82
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,952.61,657.53
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,936.13,647.37
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,916.62,635.47
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,892.8,624.2
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,866.21,610.98
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,834.11,592.78
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,799.75,572.84
