Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,761.47,550.62
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,721.37,526.77
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,677.54,498.64
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,631.87,467.25
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,462.4,344.34
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,326.45,242.59
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,392.35,293.94
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,427.97,317.71
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,371.98,272.53
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,319.4,229.31
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,265.49,184.51
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,214.47,141.83
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,163.38,100.8
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,117.17,66.34
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,73.14,39.26
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,39.01,27.42
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,31.92,21.06
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,24.32,13.45
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,37.92,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,91.5,56.79
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,150.67,107.08
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,208.98,156.44
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,275.11,211.88
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,306.43,239.45
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,334.93,262.95
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,395.2,309.97
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,459.71,358.7
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,539.04,417.94
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,621.2,477.44
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,671.21,509.72
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,721.05,541.41
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,676.13,506.3
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,605.69,450.47
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,635.78,471.03
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,665.93,490.67
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,705.96,517.42
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,744.91,543.15
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,856.72,623.42
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,951.33,682.66
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,961.27,688.42
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,967.92,692.95
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,969.63,693.48
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,968.0,691.96
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,961.18,687.86
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,951.04,681.77
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,934.44,671.94
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,914.78,660.16
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,890.55,644.79
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,863.49,627.57
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,717.58,526.71
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,579.14,422.76
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,535.67,392.74
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,493.7,363.04
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,578.0,430.89
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,631.79,473.85
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,509.07,381.56
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,412.99,308.45
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,381.47,285.51
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,349.01,260.96
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,233.42,174.79
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,134.53,100.79
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,119.14,89.22
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,103.8,77.43
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,88.09,65.3
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,72.46,53.0
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,58.39,34.83
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,31.36,20.95
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,26.2,16.24
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,20.7,10.33
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,49.25,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,115.99,71.66
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,185.36,132.67
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,246.02,185.73
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,314.86,244.55
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,375.06,295.84
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,440.93,349.78
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,500.13,396.07
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,561.2,441.98
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,616.88,482.38
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,669.04,517.63
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,718.96,549.51
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,767.95,579.88
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,761.87,572.67
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,735.04,550.08
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,830.24,613.79
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,922.42,670.47
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,950.42,685.79
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,975.39,699.73
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,994.17,708.35
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,1009.58,714.91
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,1019.57,720.29
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1025.99,723.63
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,1027.29,723.98
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,1024.94,722.27
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,1016.54,716.28
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,1004.56,708.27
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,987.75,696.72
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,967.55,683.23
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,942.11,667.26
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,913.56,649.41
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,880.26,629.17
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,844.23,607.1
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,803.6,581.33
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,760.74,553.95
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,714.28,524.37
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,666.25,492.04
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,614.74,455.67
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,562.35,417.58
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,506.84,375.85
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,451.46,332.8
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,393.98,287.22
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,334.96,239.05
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,276.97,190.3
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,221.63,143.43
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,166.42,98.56
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,115.7,60.88
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,64.2,30.43
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,30.77,20.63
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,25.56,15.84
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,20.0,9.58
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,45.17,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,110.89,67.69
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,179.17,128.32
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,239.63,181.5
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,308.21,240.49
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,368.79,291.27
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,432.24,342.15
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,491.1,386.56
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,551.77,430.06
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,606.29,469.46
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,661.06,506.91
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,706.09,534.65
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,753.8,563.66
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,797.02,589.91
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,838.47,614.44
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,873.85,633.88
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,906.74,651.44
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,801.61,579.19
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,660.97,476.11
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,747.87,536.36
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,844.71,598.42
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,717.04,509.31
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,585.67,417.17
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,697.34,494.88
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,805.57,564.85
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,665.35,468.97
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,520.89,369.38
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,387.53,279.14
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,253.73,184.31
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,508.66,370.81
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,742.73,525.96
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,733.1,518.05
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,720.19,510.84
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,743.18,530.1
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,748.76,535.0
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,702.61,505.93
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,655.02,474.26
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,525.85,383.57
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,421.68,308.79
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,302.55,223.87
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,199.41,148.35
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,211.89,158.54
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,220.97,165.04
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,191.77,142.72
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,163.26,120.81
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,134.92,99.06
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,107.52,78.09
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,82.04,59.19
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,59.81,44.91
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,42.57,29.77
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,25.46,13.03
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,28.56,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,89.88,54.21
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,152.5,109.14
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,211.69,159.46
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,278.91,215.52
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,318.8,249.74
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,354.77,279.36
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,399.85,314.33
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,443.68,346.91
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,534.71,414.75
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,632.03,484.35
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,680.64,515.51
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,726.26,543.49
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,730.43,543.45
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,718.81,531.22
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,751.34,549.71
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,781.55,565.69
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,763.23,549.1
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,731.23,524.27
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,742.19,528.84
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,751.15,531.61
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,714.6,504.93
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,668.07,472.27
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,709.39,498.81
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,741.59,518.2
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,718.29,501.41
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,694.24,484.81
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,683.29,477.5
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,671.41,469.47
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,661.04,462.82
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,649.42,455.34
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,590.62,416.49
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,537.52,381.23
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,569.74,406.68
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,592.34,424.42
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,544.43,391.78
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,498.41,360.67
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,461.15,336.57
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,423.72,311.49
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,404.51,298.3
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,376.95,277.65
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,307.77,226.48
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,250.97,184.96
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,214.94,157.5
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,180.74,131.13
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,156.77,106.86
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,116.21,70.45
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,74.1,45.5
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,48.01,35.14
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,35.67,24.1
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,22.67,10.33
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,13.76,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,67.98,39.6
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,132.13,94.24
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,187.11,140.51
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,250.7,193.35
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,307.98,240.91
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,373.14,293.25
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,430.18,337.27
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,489.98,381.88
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,543.95,420.7
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,598.97,458.9
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,647.15,490.93
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,695.06,521.2
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,737.65,546.0
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,779.07,569.22
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,821.03,591.97
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,860.36,612.17
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,887.44,623.98
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,911.85,633.78
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,929.91,640.36
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,944.8,644.99
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,954.23,648.74
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,960.43,650.74
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,960.69,648.09
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,957.63,643.73
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,950.11,639.28
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,939.39,633.12
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,920.03,620.75
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,901.98,609.34
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,877.01,595.11
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,849.41,579.35
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,817.07,560.68
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,782.64,540.64
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,743.86,516.98
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,703.42,492.08
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,607.55,426.94
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,524.84,369.77
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,474.26,337.06
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,426.2,304.93
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,427.21,306.33
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,408.56,291.12
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,354.62,250.44
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,302.79,210.37
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,249.87,168.51
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,200.66,129.44
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,151.66,92.37
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,108.07,62.17
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,66.75,39.09
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,43.34,30.44
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,32.52,20.87
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.11,8.02
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,27.28,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,87.22,48.76
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,150.52,104.96
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,209.39,154.84
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,277.46,211.66
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,337.11,260.84
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,401.53,312.04
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,459.97,357.13
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,521.0,402.57
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,573.32,440.74
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,627.82,479.3
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,677.0,510.79
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,725.59,541.23
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,768.27,568.07
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,804.63,590.27
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,837.28,608.5
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,867.17,624.64
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,894.83,640.4
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,919.79,654.3
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,938.14,663.04
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,953.36,669.85
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,963.8,674.6
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,970.96,677.39
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,971.41,675.3
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,968.53,671.35
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,871.06,608.78
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,758.87,529.73
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,844.37,591.28
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,907.74,630.56
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,883.75,614.85
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,859.91,600.14
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,826.8,579.61
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,791.48,557.69
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,751.92,534.04
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,710.64,509.01
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,665.1,478.72
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,618.74,447.04
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,568.53,411.67
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,516.75,374.35
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,463.52,335.16
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,411.51,295.71
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,356.65,253.59
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,303.94,211.97
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,250.09,168.8
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,200.46,129.12
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,151.23,91.91
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,107.31,61.73
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,65.87,39.05
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,44.32,31.06
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,32.67,20.76
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.38,6.26
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,18.33,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,73.26,39.91
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,130.21,91.15
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,185.41,137.54
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,248.94,190.35
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,306.96,237.61
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,370.31,287.41
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,428.83,331.67
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,487.25,374.2
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,541.07,412.89
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,595.98,451.24
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,643.57,482.59
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,690.6,512.72
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,733.09,539.47
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,774.45,565.03
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,806.87,583.6
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,836.82,600.42
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,864.44,616.39
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,889.71,630.77
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,906.02,638.7
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,919.31,644.84
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,763.74,539.24
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,590.16,416.44
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,697.81,491.82
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,802.03,560.33
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,771.79,538.76
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,746.61,521.44
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,749.54,525.09
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,750.11,526.98
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,686.33,484.51
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,621.63,441.17
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,692.32,494.52
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,744.67,533.72
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,695.72,501.07
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,648.98,470.11
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,553.65,403.09
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,470.64,343.56
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,397.31,291.95
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,331.54,244.82
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,169.73,125.4
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,10.62,2.73
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,26.08,15.08
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,41.54,27.48
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,36.21,23.34
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,30.89,19.16
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,25.57,15.03
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,20.26,10.8
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,15.43,6.85
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,10.6,3.27
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,6.26,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.93,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.98,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,22.63,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,80.56,42.42
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,145.29,102.08
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,204.88,153.18
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,274.06,211.77
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,334.63,262.9
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,400.18,316.38
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,460.26,363.4
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,523.25,410.9
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,576.66,450.36
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,632.49,490.35
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,682.33,522.48
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,731.64,553.37
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,775.05,580.35
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,816.84,605.83
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,848.09,623.88
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,881.9,643.54
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,909.06,659.94
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,933.4,674.54
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,952.39,684.34
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,968.2,692.16
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,978.27,697.81
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,984.95,701.48
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,985.79,700.17
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,983.17,696.86
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,975.14,691.26
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,963.71,683.69
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,946.18,672.8
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,925.48,660.0
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,900.34,644.4
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,872.3,626.95
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,838.63,605.77
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,802.57,582.94
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,762.57,557.31
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,720.65,530.17
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,674.15,498.71
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,626.12,464.52
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,561.95,418.02
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,501.69,373.51
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,424.65,315.45
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,360.54,266.84
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,340.32,248.65
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,302.77,214.2
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,247.15,167.83
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,195.36,124.99
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,143.42,84.74
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,97.09,52.82
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,54.6,31.36
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,37.9,26.31
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,27.6,16.87
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.24,1.04
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.85,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,51.18,25.04
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,97.78,68.6
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,143.17,107.41
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,193.62,150.11
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,240.85,189.68
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,291.55,230.99
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,303.7,239.72
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,301.62,236.4
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,457.25,358.62
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,624.83,484.13
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,674.48,516.62
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,723.74,548.56
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,766.58,575.18
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,807.85,600.33
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,839.23,618.5
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,873.55,638.5
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,900.5,654.33
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,924.66,668.32
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,943.43,677.96
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,959.06,685.65
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,968.02,690.58
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,973.62,693.56
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,974.37,692.23
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,971.69,688.92
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,962.7,683.17
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,950.37,675.47
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,705.45,511.34
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,451.24,325.14
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,433.19,313.73
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,415.26,301.25
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,506.35,368.27
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,588.73,426.98
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,583.51,424.1
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,574.4,418.9
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,526.93,385.52
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,481.34,353.3
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,389.67,287.72
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,308.48,228.76
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,307.05,228.41
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,300.99,223.59
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,257.88,191.5
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,217.72,161.48
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,185.97,136.85
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,154.99,112.63
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,124.24,89.21
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,94.94,67.26
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,68.19,48.21
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,48.4,34.85
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,33.96,21.71
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.22,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,64.69,30.4
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,128.87,90.13
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,184.82,137.71
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,251.75,193.62
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,310.82,242.56
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,375.07,293.95
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,334.44,262.02
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,276.4,214.43
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,432.9,337.13
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,603.43,464.34
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,652.09,497.19
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,700.31,528.71
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,740.38,554.37
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,781.64,580.53
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,816.23,601.0
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,848.63,619.82
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,876.57,636.42
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,901.93,651.28
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,919.95,660.05
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,934.93,666.93
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,944.6,671.33
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,951.09,673.81
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,951.09,671.5
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,947.86,667.35
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,939.8,661.69
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,928.59,654.22
