Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,811.52,575.41
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,693.7,490.41
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,698.81,495.99
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,700.7,498.37
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,749.16,535.99
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,777.24,556.57
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,737.69,530.8
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,696.37,504.32
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,631.5,458.31
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,573.32,416.4
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,529.83,386.85
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,484.03,354.5
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,443.05,323.71
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,396.08,286.94
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,340.84,243.57
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,287.67,200.68
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,233.76,156.58
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,183.63,115.87
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,133.87,78.27
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,90.0,49.15
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,49.54,29.73
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,36.1,24.46
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.38,14.54
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.07,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,57.6,24.03
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,126.73,87.28
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,183.42,134.81
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,251.47,190.84
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,310.31,238.88
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,374.37,289.42
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,432.55,333.91
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,493.59,378.96
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,547.94,417.61
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,603.24,455.66
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,651.98,487.78
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,698.01,516.18
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,740.8,541.32
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,782.23,564.99
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,819.69,585.59
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,855.41,604.71
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,882.42,620.84
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,906.74,635.41
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,919.0,641.32
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,933.73,648.95
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,943.62,654.99
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,950.31,659.24
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,752.5,531.94
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,525.28,372.28
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,743.86,530.9
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,927.34,649.46
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,910.01,636.15
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,889.77,623.27
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,868.43,610.46
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,840.6,593.57
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,807.25,573.14
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,771.69,551.19
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,732.1,527.09
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,690.83,501.28
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,629.78,458.23
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,574.45,418.57
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,514.01,376.35
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,458.0,336.31
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,393.39,288.86
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,337.93,247.71
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,318.95,230.8
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,284.18,198.97
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,230.97,155.57
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,181.79,115.88
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,133.19,79.47
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,90.5,51.43
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,50.66,32.05
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,37.87,25.85
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,27.99,16.32
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,20.16,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,53.85,20.31
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,117.28,81.3
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,171.82,127.62
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,235.05,180.67
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,293.53,229.37
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,357.6,281.08
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,417.85,327.61
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,479.02,373.13
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,532.87,412.36
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,587.84,451.18
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,638.44,485.16
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,689.24,517.88
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,732.04,544.31
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,773.65,569.54
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,811.01,591.54
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,850.31,614.52
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,877.44,630.12
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,901.93,644.04
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,838.77,599.36
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,752.8,535.27
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,516.25,373.95
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,258.05,187.13
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,531.04,386.29
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,787.26,556.24
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,799.61,562.38
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,809.59,569.32
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,762.19,537.25
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,720.54,508.98
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,433.51,315.27
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,149.09,107.42
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,94.25,66.8
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,39.69,25.12
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,225.62,167.38
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,405.55,298.3
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,282.53,208.63
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,163.99,120.54
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,236.67,176.56
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,303.52,226.77
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,237.54,177.59
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,177.11,132.46
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,204.11,152.88
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,221.31,164.27
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,186.39,137.19
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,153.16,111.47
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,121.0,86.83
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,91.02,64.51
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,63.67,48.21
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,45.07,31.99
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,29.61,17.35
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.54,0.33
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,25.1,14.4
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,43.69,30.34
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,62.39,46.26
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,84.23,64.56
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,105.96,82.48
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,102.09,79.13
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,98.82,76.23
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,133.74,104.48
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,169.04,132.6
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,156.01,121.61
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,143.19,110.89
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,153.34,118.74
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,163.56,126.6
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,164.83,127.1
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,166.17,127.7
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,172.01,132.13
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,177.88,136.59
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,191.73,147.33
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,205.56,158.05
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,184.14,141.1
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,162.84,124.26
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,164.23,125.1
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,165.58,125.91
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,163.01,123.85
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,160.44,121.81
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,157.37,119.41
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,154.31,117.05
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,165.7,126.34
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,176.95,135.55
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,192.03,147.5
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,206.94,159.33
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,168.09,128.92
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,129.71,98.67
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,100.68,75.73
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,71.61,52.53
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,100.13,75.85
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,128.28,98.93
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,94.27,71.66
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,59.94,43.83
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,57.51,42.09
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,55.08,40.32
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,47.82,34.41
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,40.56,28.43
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,33.3,22.38
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,26.05,16.23
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,19.29,11.2
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.53,5.09
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,7.23,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,63.45,17.65
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,143.83,99.59
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,203.46,152.64
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,272.84,213.06
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,333.68,266.13
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,399.61,321.7
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,456.71,368.76
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,517.93,417.44
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,571.99,458.81
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,626.51,499.1
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,675.0,531.13
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,722.6,561.72
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,760.61,586.82
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,801.26,613.52
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,837.48,635.52
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,871.47,655.67
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,898.13,671.88
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,921.89,686.09
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,939.13,694.88
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,953.02,701.5
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,596.8,454.59
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,198.37,148.02
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,287.48,215.75
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,384.37,286.3
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,423.68,314.78
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,462.2,342.61
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,389.13,289.36
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,313.15,233.52
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,385.72,288.41
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,451.75,337.27
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,441.96,330.23
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,431.71,323.2
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,352.71,265.66
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,275.77,208.61
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,281.52,213.66
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,285.37,216.99
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,287.49,219.18
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,287.58,219.65
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,258.13,197.44
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,229.41,175.64
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,182.3,139.81
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,140.21,107.67
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,121.32,93.2
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,102.86,78.81
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,84.34,63.94
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,65.99,48.9
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,49.14,36.65
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,32.66,21.96
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,19.31,8.76
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.9,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,56.86,11.38
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,130.55,89.97
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,190.88,142.6
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,261.49,202.92
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,323.02,255.4
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,389.97,310.47
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,448.99,357.04
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,510.6,403.73
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,565.62,444.63
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,619.46,483.48
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,668.48,516.77
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,716.75,548.25
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,759.92,575.27
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,801.55,600.8
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,837.14,622.31
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,870.52,642.18
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,892.6,654.83
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,917.15,669.17
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,935.34,678.51
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,950.39,685.92
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,959.81,691.18
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,965.88,694.47
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,966.5,693.08
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,963.69,689.7
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,954.69,683.92
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,942.34,676.18
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,830.56,602.5
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,710.66,515.6
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,569.58,417.26
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,436.14,320.67
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,476.46,350.9
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,509.28,374.48
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,557.53,412.62
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,593.39,441.05
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,457.11,341.41
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,337.39,252.16
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,436.24,329.75
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,498.94,375.05
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,444.12,331.43
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,390.08,287.82
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,333.89,241.83
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,277.67,194.84
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,221.69,148.03
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,169.55,105.07
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,118.26,66.41
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,73.22,38.29
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,35.15,24.45
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,29.77,19.35
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,19.53,8.21
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,60.49,7.26
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,138.56,95.37
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,200.2,149.89
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,272.11,211.62
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,334.06,264.35
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,401.27,319.18
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,461.21,366.34
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,521.98,412.19
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,577.59,453.43
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,633.77,493.76
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,684.33,526.39
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,734.24,557.59
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,777.04,584.68
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,813.33,606.99
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,849.42,628.2
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,883.18,647.6
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,910.34,661.96
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,934.55,674.33
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,953.33,683.17
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,968.82,689.95
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,977.94,694.18
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,983.56,696.39
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,983.28,693.69
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,979.44,688.98
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,970.66,681.99
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,958.39,673.0
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,938.73,659.06
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,916.02,643.43
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,889.55,626.1
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,860.17,607.01
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,825.82,584.82
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,788.95,561.04
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,747.67,534.37
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,704.5,506.37
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,656.89,474.1
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,607.52,439.84
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,555.22,403.44
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,502.61,365.6
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,447.2,323.8
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,392.43,281.19
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,334.75,235.84
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,279.23,190.95
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,220.66,143.4
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,167.98,101.15
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,116.46,63.64
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,71.42,36.79
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,35.03,23.96
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,29.16,18.47
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.34,6.96
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.81,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,62.18,0.88
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,144.07,97.75
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,205.24,152.62
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,276.29,214.16
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,339.09,267.73
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,407.15,323.31
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,466.63,370.11
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,526.46,415.13
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,582.43,456.44
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,638.94,496.81
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,688.42,529.47
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,736.94,560.63
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,781.11,587.41
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,818.75,609.1
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,853.83,628.59
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,886.43,645.99
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,914.01,659.23
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,938.63,670.16
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,956.74,677.25
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,971.56,682.14
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,980.62,685.49
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,986.17,686.77
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,986.18,683.38
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,982.64,677.97
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,973.22,673.08
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,960.32,666.22
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,942.14,656.93
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,920.66,645.56
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,893.34,629.79
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,863.08,612.11
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,828.83,591.73
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,792.04,569.5
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,749.71,543.36
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,705.46,515.57
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,657.57,483.0
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,608.46,448.46
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,554.77,410.23
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,501.35,370.83
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,444.75,327.06
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,389.05,282.62
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,331.4,235.86
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,275.97,189.86
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,217.05,141.11
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,164.33,98.43
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,112.61,60.81
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,67.38,34.31
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,33.98,22.98
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,28.53,17.84
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.15,4.89
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,49.52,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,113.23,75.89
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,171.75,126.35
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,242.36,185.46
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,303.12,236.69
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,369.49,290.85
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,429.92,338.11
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,493.81,386.09
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,548.99,425.66
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,605.14,464.41
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,655.61,497.92
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,703.67,527.46
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,746.31,552.64
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,787.47,576.12
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,825.17,596.63
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,860.99,615.32
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,887.45,630.66
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,905.67,640.88
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,924.82,650.51
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,940.89,658.23
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,949.98,663.73
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,955.74,667.37
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,956.16,666.5
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,953.16,663.71
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,798.91,563.89
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,629.72,444.67
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,714.94,506.91
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,792.39,560.79
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,452.92,330.44
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,116.38,82.34
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,324.45,238.34
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,519.98,375.79
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,617.16,448.58
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,683.91,498.45
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,637.54,465.58
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,589.91,431.91
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,537.99,394.85
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,485.88,356.45
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,431.11,314.36
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,377.12,271.57
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,320.86,226.39
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,264.74,180.46
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,209.82,135.56
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,158.88,94.89
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,108.46,58.74
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,64.74,33.73
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,34.3,23.09
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,27.9,17.1
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,13.59,0.83
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,52.54,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,123.0,81.39
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,181.43,132.59
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,250.02,190.19
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,311.43,241.58
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,378.44,295.39
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,436.69,339.9
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,497.58,384.18
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,552.0,422.72
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,605.22,459.09
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,654.34,489.69
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,702.87,518.12
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,745.43,543.98
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,786.48,568.49
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,823.67,590.77
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,853.89,608.42
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,880.5,625.04
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,904.29,639.95
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,920.87,649.08
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,934.14,656.25
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,943.21,661.19
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,948.95,664.2
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,946.43,662.8
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,940.53,659.48
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,931.84,654.03
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,919.86,646.66
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,898.59,632.74
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,878.24,619.52
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,852.0,603.4
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,823.06,585.57
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,787.3,563.61
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,749.79,540.33
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,708.97,515.25
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,666.59,487.35
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,618.37,453.57
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,569.29,418.46
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,518.39,381.93
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,467.75,344.46
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,413.17,302.52
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,360.92,261.31
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,306.94,218.31
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,255.84,176.87
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,203.24,134.95
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,155.56,98.05
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,109.38,65.35
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,69.9,42.06
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,41.86,29.32
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,30.1,18.7
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,15.17,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,37.64,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,91.38,60.15
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,141.79,103.87
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,200.32,152.54
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,254.98,197.95
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,315.74,246.97
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,373.03,291.2
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,433.57,336.14
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,508.94,390.34
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,586.73,443.95
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,603.54,451.39
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,609.48,451.49
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,624.14,458.43
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,632.54,460.8
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,643.62,465.4
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,660.48,473.49
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,704.88,502.75
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,740.97,526.26
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,778.3,549.98
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,814.45,572.71
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,826.09,579.08
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,835.46,584.3
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,834.36,583.53
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,831.05,581.53
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,871.57,611.57
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,901.81,630.62
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,883.13,618.14
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,861.68,604.47
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,835.93,588.32
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,807.69,570.63
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,774.32,550.12
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,738.83,528.13
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,698.32,502.43
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,656.28,474.83
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,610.5,443.49
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,563.95,410.82
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,513.37,374.2
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,463.14,336.88
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,409.67,296.46
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,357.57,255.92
