Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,303.72,213.53
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,252.79,172.69
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,200.46,131.28
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,152.52,94.38
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,106.28,62.25
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,67.01,39.98
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.24,28.61
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.27,18.53
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.27,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,37.31,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,90.96,59.04
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,145.74,106.38
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,210.04,159.74
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,268.13,207.87
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,332.26,259.39
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,389.14,303.38
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,449.38,348.26
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,506.65,388.95
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,562.58,427.21
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,611.82,459.8
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,661.03,491.44
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,703.39,518.15
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,744.73,542.9
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,786.05,566.59
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,823.42,587.3
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,850.57,604.31
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,875.17,619.82
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,892.2,629.92
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,906.2,638.19
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,915.34,643.75
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,921.35,647.51
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,919.83,647.2
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,915.14,645.05
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,728.89,520.47
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,533.94,380.88
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,627.89,449.89
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,709.88,507.71
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,607.82,436.18
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,507.26,365.13
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,399.66,289.96
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,297.89,216.76
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,375.49,275.38
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,445.85,327.14
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,434.53,319.69
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,420.28,310.17
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,378.13,279.63
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,337.59,249.98
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,308.33,228.2
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,277.76,204.79
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,224.26,165.05
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,179.04,131.79
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,149.39,109.48
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,121.84,88.76
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,103.66,71.5
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,74.57,49.41
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,48.85,34.87
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.97,19.56
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,37.31,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,102.31,65.57
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,158.33,115.28
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,225.02,171.2
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,232.99,181.69
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,223.28,175.66
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,339.46,269.11
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,473.18,373.6
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,442.52,346.94
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,389.81,302.98
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,505.8,391.7
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,630.56,482.66
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,639.86,484.27
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,646.47,484.42
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,738.46,549.19
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,829.32,606.51
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,775.19,566.02
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,701.93,509.99
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,676.22,489.46
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,638.78,460.84
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,561.02,405.53
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,473.77,342.99
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,603.5,436.32
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,730.38,522.62
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,571.51,411.86
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,416.42,301.46
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,441.53,319.87
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,465.56,336.23
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,454.63,328.48
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,443.31,320.68
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,471.6,341.31
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,492.87,356.6
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,525.18,381.63
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,546.39,398.34
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,528.49,386.47
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,503.14,369.14
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,483.91,355.48
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,452.79,331.93
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,371.95,271.79
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,307.93,224.44
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,286.81,204.43
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,249.45,168.96
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,195.36,124.96
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,145.21,85.57
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,95.78,51.49
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,53.7,29.71
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,32.88,21.81
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,25.38,14.17
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,12.6,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,35.78,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,98.85,63.14
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,155.88,114.66
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,223.75,172.39
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,284.06,223.97
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,353.04,281.14
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,256.06,204.55
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,125.6,96.79
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,177.81,138.7
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,239.43,186.8
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,329.32,256.1
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,416.8,321.39
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,523.29,400.67
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,637.87,482.64
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,690.41,517.81
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,743.89,553.26
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,726.54,535.64
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,695.37,509.46
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,710.55,518.01
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,724.22,525.12
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,625.33,453.8
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,507.73,368.87
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,571.06,413.53
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,624.98,449.8
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,724.56,520.32
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,818.34,584.42
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,742.28,531.02
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,664.77,477.32
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,744.49,537.92
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,806.03,582.14
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,770.29,558.73
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,733.51,534.98
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,546.86,403.11
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,379.65,279.86
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,340.82,252.85
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,303.46,225.94
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,388.09,291.76
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,442.63,330.99
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,366.66,272.56
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,305.76,226.26
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,261.67,191.75
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,220.6,159.26
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,185.89,128.3
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,145.63,93.1
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,100.6,62.07
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,63.04,40.88
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,41.84,29.33
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,29.6,17.12
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,31.57,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,88.57,55.37
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,146.56,107.09
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,215.67,164.91
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,184.92,144.53
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,131.65,102.5
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,200.14,157.7
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,269.07,211.66
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,421.09,330.27
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,584.67,451.27
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,636.59,485.01
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,688.82,518.41
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,732.52,545.2
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,774.94,570.69
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,810.3,591.12
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,847.01,612.2
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,873.9,626.72
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,898.07,639.51
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,917.91,649.56
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,934.74,657.79
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,938.5,659.33
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,944.6,662.61
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,945.14,661.95
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,942.3,659.36
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,932.61,653.34
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,919.61,645.45
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,903.09,635.49
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,883.19,623.5
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,856.47,607.27
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,826.9,589.25
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,792.44,568.01
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,755.53,545.06
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,713.52,518.09
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,670.14,488.77
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,622.02,455.42
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,572.87,420.44
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,520.33,382.79
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,467.76,343.75
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,411.47,300.21
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,356.37,256.15
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,298.04,208.85
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,243.97,164.07
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,189.05,119.38
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,138.65,80.11
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,89.03,46.78
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,47.08,26.67
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,30.73,19.97
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,23.09,11.59
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,37.88,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,104.14,63.3
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,164.67,119.17
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,236.01,179.04
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,298.04,231.08
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,366.12,286.06
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,425.24,332.37
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,487.35,379.08
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,542.46,418.61
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,598.52,457.03
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,645.58,487.73
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,694.45,517.34
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,737.46,542.02
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,778.94,564.96
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,817.5,585.31
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,849.46,600.92
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,875.42,614.34
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,898.49,625.97
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,916.59,634.57
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,931.47,641.31
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,939.69,646.47
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,944.48,649.77
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,944.19,649.81
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,940.39,647.84
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,930.03,642.43
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,916.26,635.07
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,797.65,561.55
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,671.7,474.6
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,758.05,539.8
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,818.2,580.2
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,782.81,558.68
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,745.05,536.24
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,703.35,509.93
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,659.85,481.13
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,612.13,447.89
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,562.81,412.65
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,380.37,281.16
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,235.71,174.29
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,309.76,228.45
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,347.92,249.29
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,291.91,203.24
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,236.47,157.42
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,181.59,112.94
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,131.6,74.37
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,83.12,42.42
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,42.33,24.12
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,28.7,18.1
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,21.42,9.59
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,38.09,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,104.65,62.0
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,165.13,119.69
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,235.98,180.29
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,297.67,233.53
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,365.4,290.2
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,424.21,337.69
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,485.91,385.64
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,540.84,427.07
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,596.66,467.71
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,530.02,411.63
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,428.7,329.26
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,466.14,355.85
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,503.55,381.25
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,672.9,506.22
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,839.11,617.2
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,865.64,631.5
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,889.38,645.02
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,905.91,652.92
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,919.19,658.82
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,921.94,658.9
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,926.95,660.61
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,925.63,657.56
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,925.99,655.76
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,910.91,645.64
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,901.95,639.66
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,880.05,624.25
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,855.5,607.39
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,758.83,542.95
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,662.0,474.31
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,634.22,456.89
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,607.84,439.54
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,631.58,460.56
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,641.21,470.67
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,592.73,436.44
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,544.29,401.74
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,427.4,316.63
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,334.0,247.98
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,344.85,254.76
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,335.01,242.54
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,281.18,199.12
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,230.83,158.18
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,178.69,117.19
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,133.59,83.48
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,89.37,54.06
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,52.91,38.88
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,36.61,24.55
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,24.08,10.37
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,22.39,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,59.93,33.86
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,115.39,84.1
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,177.9,136.73
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,239.98,189.04
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,303.77,241.8
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,362.27,289.14
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,425.1,338.46
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,479.54,379.57
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,535.85,420.72
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,590.2,458.46
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,642.82,493.76
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,685.62,521.55
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,727.48,547.96
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,766.44,571.71
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,804.26,594.02
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,831.4,609.59
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,856.14,623.47
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,874.83,632.65
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,887.22,637.83
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,896.24,640.27
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,902.18,640.81
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,782.57,559.0
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,654.27,466.93
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,634.82,454.93
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,621.93,446.16
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,636.18,456.61
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,642.13,461.38
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,646.13,465.21
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,647.12,466.99
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,611.43,443.35
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,575.74,419.66
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,574.93,421.29
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,564.74,415.72
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,477.6,353.08
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,402.14,298.18
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,404.08,301.32
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,394.09,293.86
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,367.0,271.52
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,329.42,239.21
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,275.26,195.02
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,224.32,152.97
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,173.06,111.59
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,127.47,76.86
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,82.01,47.16
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,45.16,32.49
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,32.23,20.95
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,20.38,6.62
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,12.78,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,30.52,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,84.55,46.73
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,144.49,104.49
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,214.15,163.51
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,276.82,216.88
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,344.9,273.16
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,253.5,201.64
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,128.33,98.87
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,124.47,95.53
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,121.02,92.26
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,171.34,131.41
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,222.74,170.18
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,243.36,184.89
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,264.07,199.58
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,307.47,231.06
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,342.97,256.12
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,373.81,278.02
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,404.67,299.75
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,445.76,328.29
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,486.86,356.29
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,524.19,381.94
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,552.23,401.11
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,614.29,444.33
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,682.16,489.98
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,687.92,493.63
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,692.0,496.76
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,616.26,443.42
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,537.77,387.96
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,495.72,359.38
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,450.89,328.27
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,609.47,448.73
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,729.38,534.77
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,687.78,506.87
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,644.49,477.06
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,597.43,443.97
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,549.02,408.83
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,496.29,369.83
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,443.64,329.52
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,388.75,285.72
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,334.93,241.45
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,278.89,195.02
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,223.65,148.81
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,169.56,104.69
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,120.31,66.99
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,72.81,36.99
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,33.78,22.88
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,26.36,16.0
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,18.4,3.66
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,24.33,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,68.45,35.4
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,118.81,85.29
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,173.9,131.98
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,224.35,174.52
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,279.49,219.53
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,328.9,257.85
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,379.77,295.43
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,415.93,321.53
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,441.88,339.54
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,499.92,380.14
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,550.92,414.55
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,573.8,428.46
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,585.33,434.72
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,620.04,458.01
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,653.85,480.17
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,667.99,488.8
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,679.87,496.08
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,612.65,446.7
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,532.87,388.3
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,559.68,407.71
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,585.86,425.9
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,601.12,435.72
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,615.39,444.9
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,524.57,380.81
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,428.99,312.47
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,434.47,317.23
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,439.37,321.1
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,435.35,318.6
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,430.78,315.77
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,414.49,304.67
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,397.81,293.29
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,451.55,335.04
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,495.31,368.45
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,339.31,254.0
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,197.68,147.27
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,183.12,137.14
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,168.73,126.75
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,159.72,120.16
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,150.53,113.35
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,131.9,99.38
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,113.78,85.67
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,95.1,71.15
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,76.56,56.42
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,59.07,42.23
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,41.82,29.59
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,27.0,16.37
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,11.58,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.9,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,13.12,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,28.98,11.61
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,67.19,46.99
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,103.97,78.0
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,140.08,108.59
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,177.81,139.97
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,163.34,128.23
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,144.2,111.95
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,155.23,120.39
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,166.04,128.37
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,101.39,76.51
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,40.59,27.37
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,52.21,36.7
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,63.84,45.9
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,130.29,98.13
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,198.5,149.95
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,207.22,156.04
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,215.97,162.4
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,270.74,203.26
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,334.34,249.48
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,408.2,303.12
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,481.84,355.33
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,582.34,426.69
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,680.18,493.62
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,663.79,481.1
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,646.56,469.24
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,661.15,481.08
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,672.92,490.65
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,696.75,510.13
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,710.16,522.35
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,716.37,531.12
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,708.73,529.08
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,607.07,455.5
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,515.75,387.39
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,532.07,403.22
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,528.4,402.12
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,476.97,362.21
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,425.82,321.57
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,369.0,275.69
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,315.91,231.53
