Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,261.57,185.99
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,210.48,142.78
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,159.09,101.14
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,114.16,67.41
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,70.41,39.93
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,38.4,27.01
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,27.75,16.98
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,16.52,0.0
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.9,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.57,0.97
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,25.59,15.01
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,39.81,27.32
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,56.46,41.47
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,73.02,55.31
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,89.53,68.83
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,106.01,82.06
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,171.87,135.57
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,236.42,186.88
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,346.19,274.48
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,465.02,366.34
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,328.23,257.61
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,178.23,136.32
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,321.46,248.86
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,472.24,362.08
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,490.21,373.54
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,507.79,385.15
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,534.74,403.44
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,561.04,421.04
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,371.96,281.46
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,174.61,130.37
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,330.15,249.6
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,482.05,361.39
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,363.75,273.52
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,243.66,182.91
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,449.12,340.38
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,642.22,480.55
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,505.46,379.93
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,376.44,283.25
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,399.32,301.64
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,419.75,317.62
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,444.66,338.38
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,460.97,352.36
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,503.73,387.79
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,520.74,401.67
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,293.92,227.25
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,106.19,79.44
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,226.4,172.04
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,311.08,229.32
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,257.07,183.24
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,206.45,140.16
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,155.09,97.92
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,109.13,63.04
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,65.6,36.39
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.15,24.91
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.3,17.11
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.58,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,11.21,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,23.1,6.31
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,63.64,44.34
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,101.76,76.77
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,137.43,107.51
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,174.78,139.29
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,211.15,169.34
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,248.18,199.24
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,257.41,206.05
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,256.24,204.19
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,221.35,174.85
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,178.48,138.95
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,150.37,116.14
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,122.94,93.85
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,144.76,110.86
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,166.66,127.72
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,138.5,105.22
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,110.75,83.07
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,194.65,149.06
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,279.78,214.45
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,284.83,218.0
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,289.83,221.66
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,179.02,136.01
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,70.71,50.69
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,206.83,157.96
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,350.78,268.04
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,363.86,277.83
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,376.41,287.51
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,264.25,202.08
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,153.04,115.68
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,286.14,220.64
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,412.9,317.66
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,362.82,279.12
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,314.99,242.51
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,362.19,280.6
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,398.68,309.07
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,357.33,277.18
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,317.38,246.13
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,163.36,125.51
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,20.27,11.05
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,17.37,8.73
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,14.47,6.36
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,12.05,4.36
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.64,2.34
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,7.23,0.31
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.82,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.89,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.96,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.49,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.97,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.85,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,9.16,1.67
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,14.46,6.29
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,20.26,11.27
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,26.05,16.21
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,32.34,21.43
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,38.62,26.56
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,44.92,31.61
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,51.21,36.6
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,57.03,41.13
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,62.85,45.62
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,91.04,68.04
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,119.94,90.68
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,138.82,105.12
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,157.74,119.44
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,179.86,136.2
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,202.07,152.84
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,208.35,157.11
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,214.62,161.4
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,213.97,160.72
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,213.31,160.08
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,170.1,126.72
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,127.39,93.64
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,127.34,93.65
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,127.3,93.63
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,100.36,72.88
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,73.6,52.17
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,84.27,60.54
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,94.94,68.89
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,87.64,63.29
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,80.35,57.71
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,210.74,159.76
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,336.09,255.11
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,441.58,338.57
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,512.07,391.82
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,371.79,284.29
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,262.53,200.76
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,296.23,224.36
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,301.77,221.33
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,248.28,176.25
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,198.49,134.35
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,148.38,94.51
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,105.21,63.27
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,63.8,38.15
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,38.93,27.1
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,28.08,16.12
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,30.27,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,82.89,23.37
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,148.48,104.26
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,221.54,167.3
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,283.12,220.89
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,351.31,278.33
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,224.16,179.35
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,48.3,34.17
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,83.13,62.51
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,119.25,91.15
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,264.36,207.13
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,406.71,315.67
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,371.78,285.82
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,323.22,246.41
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,256.63,194.89
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,184.68,138.75
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,288.41,217.96
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,388.08,291.33
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,527.32,393.9
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,668.22,492.85
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,559.05,412.77
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,448.88,331.53
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,525.11,386.93
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,591.75,433.44
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,749.23,550.85
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,878.65,638.08
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,763.44,558.02
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,641.25,467.37
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,723.5,531.58
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,778.79,570.78
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,744.47,546.86
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,707.63,521.95
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,589.81,437.65
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,484.28,359.44
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,517.1,386.68
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,525.42,393.28
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,473.28,352.79
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,419.79,310.44
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,364.62,265.61
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,310.51,220.38
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,254.29,173.22
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,200.92,128.33
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,147.29,85.31
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,96.52,48.48
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,49.84,23.19
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,25.63,15.73
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,18.18,7.99
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,12.78,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,33.11,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,89.88,18.32
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,157.43,109.99
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,231.99,174.64
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,294.54,229.15
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,363.61,287.11
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,421.58,333.76
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,484.42,381.71
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,539.72,422.14
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,595.71,461.3
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,644.99,492.42
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,693.55,520.81
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,730.5,541.96
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,770.03,564.34
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,804.64,581.66
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,836.9,596.95
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,862.13,609.79
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,884.31,620.59
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,900.64,626.4
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,913.6,630.13
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,920.64,633.63
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,924.15,635.22
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,921.48,632.0
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,915.26,626.87
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,904.0,620.17
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,889.3,611.56
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,866.29,597.72
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,840.41,582.22
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,811.7,565.28
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,780.24,546.56
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,664.05,470.3
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,553.36,393.11
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,599.13,429.61
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,618.86,445.77
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,569.66,410.54
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,519.65,374.59
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,466.69,335.19
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,414.01,294.96
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,358.47,252.05
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,303.52,208.59
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,247.43,164.39
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,194.79,122.49
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,142.25,82.78
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,96.6,51.6
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,53.32,28.52
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,32.56,21.08
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,21.38,9.53
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,12.78,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,20.32,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,56.18,3.93
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,117.0,81.62
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,181.02,136.84
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,240.22,187.68
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,306.73,243.5
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,191.23,152.93
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,40.56,27.98
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,57.5,41.84
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,74.46,55.41
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,96.83,72.96
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,119.43,90.3
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,123.72,93.15
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,128.06,96.03
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,113.36,84.12
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,98.9,72.52
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,106.81,78.51
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,114.72,84.39
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,110.25,80.58
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,105.8,76.85
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,150.51,110.79
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,195.48,144.03
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,207.12,151.9
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,218.69,159.84
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,187.46,136.91
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,156.56,114.19
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,227.66,166.88
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,298.5,217.41
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,317.74,230.86
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,331.59,240.86
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,299.8,218.35
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,266.37,194.75
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,245.7,180.46
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,225.37,166.19
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,168.76,124.56
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,113.1,82.82
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,115.86,85.47
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,118.53,87.86
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,89.8,65.81
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,60.89,43.24
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,52.66,36.92
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,44.43,30.46
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,83.12,54.48
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,99.48,61.6
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,59.81,37.9
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,40.52,27.96
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,24.47,10.86
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.85,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,12.45,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,29.97,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,86.74,60.18
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,141.47,107.67
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,197.63,155.62
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,260.25,208.28
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,186.32,149.48
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,84.25,64.41
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,90.93,69.7
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,97.68,74.84
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,110.1,84.49
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,122.53,94.02
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,107.07,81.35
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,92.01,69.06
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,97.93,73.5
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,103.86,77.9
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,137.48,104.17
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,171.33,130.2
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,198.54,150.84
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,225.81,171.29
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,254.48,192.61
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,283.08,213.65
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,393.16,296.2
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,495.37,370.28
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,348.35,261.89
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,201.39,150.69
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,353.34,267.18
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,503.62,377.36
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,514.31,385.46
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,522.59,392.41
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,482.96,363.47
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,444.62,335.47
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,339.71,257.39
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,242.54,183.58
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,298.69,227.89
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,346.35,264.24
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,312.31,238.59
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,278.83,213.18
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,187.82,143.18
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,106.53,80.45
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,91.62,68.93
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,76.77,57.19
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,62.46,45.65
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,48.24,33.96
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,34.77,22.69
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,21.23,12.05
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.57,1.48
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.97,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,9.16,1.48
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,15.43,7.03
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,24.12,14.47
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,32.82,21.88
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,41.52,29.19
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,50.23,36.4
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,140.68,111.1
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,235.67,186.87
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,178.55,139.98
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,117.45,89.94
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,191.65,149.11
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,276.34,214.27
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,231.2,178.15
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,194.68,149.06
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,163.92,124.97
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,133.62,101.08
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,219.06,167.33
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,305.71,231.97
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,372.89,280.97
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,431.55,322.75
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,378.68,283.1
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,319.48,239.1
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,318.24,238.45
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,316.92,237.48
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,553.1,415.75
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,764.86,563.03
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,675.65,497.54
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,589.94,436.23
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,554.33,412.0
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,519.13,387.33
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,548.02,410.16
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,561.76,420.69
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,472.67,354.81
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,393.94,296.44
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,363.68,273.73
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,330.66,247.82
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,265.71,198.64
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,211.37,157.97
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,177.1,131.77
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,145.76,107.79
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,114.63,83.96
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,85.12,61.51
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,58.41,41.25
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,36.99,24.98
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,19.56,4.62
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,14.42,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,37.29,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,102.16,70.19
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,164.99,125.22
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,224.1,175.87
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,290.49,231.09
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,243.65,194.37
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,172.9,136.23
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,204.41,161.27
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,236.54,185.74
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,311.51,243.1
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,383.03,295.85
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,425.65,326.72
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,468.95,357.87
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,542.56,410.95
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,609.89,458.38
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,563.95,422.58
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,504.12,377.29
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,540.57,403.41
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,576.78,428.45
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,590.48,437.97
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,603.24,447.01
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,592.55,438.49
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,581.08,429.57
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,518.73,384.15
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,451.09,334.66
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,458.09,340.59
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,464.15,345.51
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,236.79,178.37
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,17.41,8.12
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,274.78,211.09
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,516.5,388.75
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,513.24,386.81
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,506.17,382.94
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,380.5,288.81
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,270.69,205.42
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,246.3,187.72
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,222.19,169.68
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,123.12,92.82
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,26.06,15.63
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,22.68,12.99
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,19.29,10.27
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.95,6.71
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.6,3.09
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,7.23,0.24
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.85,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.93,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.36,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,50.72,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,114.65,76.74
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,180.91,135.25
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,241.76,188.16
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,312.18,248.1
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,370.76,297.04
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,432.75,347.15
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,403.39,322.87
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,353.4,281.18
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,416.42,330.34
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,483.26,380.99
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,501.94,392.44
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,517.58,401.57
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,511.28,393.8
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,492.34,376.95
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,512.36,390.95
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,531.58,404.12
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,475.0,359.74
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,408.02,307.82
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,299.91,227.02
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,189.48,142.51
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,182.43,137.21
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,175.41,131.76
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,395.0,301.49
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,607.18,456.37
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,600.22,449.9
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,591.93,443.69
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,533.91,401.91
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,483.29,365.08
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,524.02,397.77
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,552.65,420.63
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,357.65,274.19
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,174.08,131.58
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,234.06,179.12
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,287.88,220.54
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,283.91,217.87
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,274.64,210.57
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,283.47,214.14
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,272.48,199.09
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,220.66,156.18
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,173.37,117.54
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,126.18,81.56
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,86.95,54.85
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,51.86,38.29
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,35.07,22.94
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,18.05,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
