Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,28.27,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,97.61,64.48
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,159.91,119.5
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,218.56,169.8
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,284.66,225.42
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,187.36,149.38
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,65.77,48.77
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,154.34,121.4
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,245.68,194.02
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,184.45,144.07
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,118.57,90.13
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,259.15,202.75
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,410.51,318.92
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,440.91,339.96
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,471.14,361.1
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,658.86,505.86
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,839.64,634.38
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,751.73,567.96
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,647.8,486.88
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,655.86,493.09
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,662.61,497.77
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,781.41,586.9
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,877.82,652.01
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,867.42,643.94
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,853.75,634.6
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,835.29,622.42
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,813.69,608.18
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,660.18,497.71
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,509.52,382.76
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,611.78,464.43
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,682.68,519.77
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,640.3,487.7
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,595.28,453.86
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,547.07,417.15
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,497.8,378.67
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,444.64,336.65
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,391.89,293.69
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,335.81,246.75
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,280.39,199.56
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,224.95,152.58
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,173.32,109.39
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,121.3,69.6
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,77.08,40.88
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,36.12,24.95
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,26.93,16.1
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,13.25,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,57.7,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,137.59,90.41
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,214.64,160.71
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,278.61,216.62
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,349.83,276.4
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,411.21,326.23
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,473.95,374.7
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,530.58,419.72
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,588.1,463.91
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,637.98,501.17
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,687.24,535.55
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,729.37,564.37
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,765.08,588.45
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,799.7,610.51
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,831.82,630.68
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,856.75,646.32
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,878.64,659.96
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,894.61,668.38
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,907.2,674.64
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,913.59,677.76
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,916.42,678.7
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,913.92,675.4
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,907.83,669.92
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,895.51,661.35
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,879.73,650.66
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,857.99,636.54
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,833.07,620.36
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,803.04,600.72
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,770.22,579.14
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,732.25,553.1
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,692.17,525.28
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,582.57,443.76
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,483.01,368.53
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,444.58,340.06
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,405.9,310.47
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,410.57,312.49
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,392.96,294.59
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,336.36,246.93
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,281.81,200.23
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,223.63,151.28
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,170.8,107.22
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,118.11,66.62
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,72.3,36.89
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,30.34,20.22
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,23.31,13.06
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,11.55,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,76.72,49.27
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,144.52,109.65
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,192.61,152.51
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,244.53,197.56
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,292.67,237.92
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,343.39,278.85
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,452.57,365.37
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,570.68,454.96
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,619.36,488.29
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,667.38,519.52
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,650.38,502.5
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,614.89,471.9
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,659.99,502.83
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,708.38,534.43
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,786.96,585.81
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,858.38,628.52
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,873.57,634.58
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,885.46,639.24
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,892.21,641.09
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,895.49,640.83
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,892.45,637.65
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,885.92,632.5
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,873.8,623.99
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,858.31,613.57
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,836.78,598.31
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,812.21,581.33
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,782.81,563.35
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,750.71,543.59
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,629.31,460.36
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,514.5,377.86
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,423.06,313.96
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,340.85,254.59
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,432.04,325.15
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,486.34,363.4
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,433.17,322.37
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,380.53,281.11
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,324.62,235.57
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,269.58,189.65
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,214.75,143.87
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,163.92,101.99
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,112.83,63.49
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,69.06,35.87
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,30.83,20.47
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,23.64,12.89
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,14.74,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,77.3,48.08
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,147.66,110.98
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,201.43,158.17
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,261.2,209.54
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,316.23,256.06
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,376.01,305.06
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,425.47,344.05
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,475.5,382.17
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,557.92,443.98
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,642.56,505.04
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,684.51,531.76
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,722.43,554.75
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,716.31,546.47
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,695.45,526.66
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,776.27,581.79
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,846.65,625.01
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,803.05,591.26
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,739.69,542.23
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,819.29,597.16
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,885.1,636.09
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,881.76,629.58
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,875.0,622.09
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,863.44,613.98
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,848.59,604.02
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,827.01,588.85
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,805.58,574.03
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,703.37,506.59
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,601.75,435.61
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,477.97,350.36
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,358.39,264.81
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,388.15,289.0
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,408.63,304.7
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,456.43,341.49
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,477.05,356.0
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,356.41,267.0
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,262.26,198.1
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,228.15,172.11
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,195.47,146.5
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,189.47,135.02
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,162.58,104.7
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,113.18,67.78
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,71.64,41.32
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,36.66,25.35
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,25.82,14.12
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,16.22,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,30.42,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,102.5,62.85
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,173.32,130.22
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,236.34,185.56
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,307.11,246.1
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,368.84,298.02
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,434.88,351.55
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,490.75,396.06
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,548.08,440.32
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,598.24,477.97
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,648.4,514.68
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,688.28,541.34
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,729.45,568.28
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,765.92,591.38
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,800.5,612.85
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,825.89,628.87
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,848.42,642.95
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,864.5,651.69
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,877.36,658.33
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,878.55,658.46
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,881.47,660.0
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,879.03,656.76
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,873.22,651.42
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,861.21,643.33
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,845.95,633.18
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,730.5,551.61
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,608.86,459.68
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,686.97,522.43
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,741.68,564.71
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,704.48,538.97
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,665.37,510.64
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,621.63,479.15
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,576.59,445.84
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,527.55,407.88
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,478.22,368.67
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,424.17,325.3
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,371.73,281.89
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,316.57,234.95
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,263.71,189.15
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,209.25,142.73
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,159.12,100.95
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,108.82,62.78
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,65.58,35.63
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,32.03,21.55
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,23.34,11.66
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,14.25,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,28.66,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,100.23,59.26
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,171.5,128.63
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,234.65,184.65
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,306.56,247.1
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,188.32,153.51
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,35.72,24.58
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,81.98,63.41
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,130.76,103.6
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,137.7,108.71
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,144.76,113.91
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,141.01,110.31
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,137.51,106.97
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,189.53,148.41
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,242.3,189.57
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,295.07,230.61
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,340.41,265.37
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,321.04,249.14
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,293.48,226.93
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,261.7,202.15
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,230.3,177.56
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,405.05,313.89
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,564.68,432.3
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,432.33,331.83
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,291.1,223.08
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,268.45,205.77
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,246.09,188.35
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,239.58,183.52
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,233.08,178.69
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,227.92,174.95
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,222.73,171.19
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,185.05,142.34
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,148.11,113.72
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,180.14,139.6
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,210.49,163.82
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,163.62,127.2
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,118.4,91.51
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,206.02,156.6
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,258.99,187.18
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,205.06,140.88
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,155.84,99.93
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,106.49,62.71
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,65.12,37.09
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,33.3,22.63
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.58,10.96
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,35.46,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,112.45,63.81
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,194.0,145.61
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,258.47,204.12
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,331.02,268.09
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,285.48,233.89
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,205.63,167.47
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,379.16,312.82
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,568.35,464.97
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,617.89,501.18
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,666.95,535.53
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,708.61,563.68
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,743.97,586.74
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,778.1,608.62
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,809.81,628.49
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,833.61,643.79
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,854.39,657.02
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,870.73,665.89
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,883.73,672.51
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,889.72,675.68
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,892.18,676.6
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,889.25,672.68
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,882.76,666.5
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,870.2,657.63
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,854.21,646.56
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,635.16,487.46
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,410.23,311.92
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,469.09,358.89
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,521.36,399.06
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,535.56,411.31
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,546.12,420.54
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,571.19,441.92
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,575.55,446.45
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,391.35,304.14
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,238.64,184.24
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,255.93,198.43
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,263.82,203.61
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,228.74,174.94
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,194.39,146.58
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,183.67,129.17
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,149.91,91.02
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,98.84,53.23
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,55.88,28.25
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,26.93,17.01
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,19.96,7.18
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,13.02,2.5
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,23.16,13.27
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,36.7,25.11
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,50.59,37.15
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,65.13,49.48
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,79.64,61.54
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,165.01,133.19
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,259.6,210.73
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,158.21,126.89
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,63.8,47.51
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,91.65,70.35
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,120.25,93.47
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,154.05,120.38
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,188.13,147.09
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,182.85,142.53
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,177.67,138.15
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,178.38,138.29
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,179.12,138.47
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,182.39,140.94
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,185.65,143.42
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,236.15,182.74
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,286.67,221.34
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,214.67,165.34
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,144.07,109.85
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,194.67,149.71
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,245.08,188.64
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,243.29,187.28
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,241.42,186.02
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,208.77,160.78
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,176.72,135.89
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,186.0,143.53
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,194.91,150.81
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,190.57,147.72
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,185.92,144.39
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,144.54,111.81
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,104.12,79.67
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,92.02,70.11
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,79.96,60.44
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,67.48,50.4
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,55.05,40.2
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,42.99,30.04
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,30.89,19.74
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,20.26,11.33
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.64,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.91,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.93,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.85,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.74,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,9.64,2.43
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,13.02,5.31
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,16.4,8.17
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,25.57,15.86
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,34.76,23.49
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,25.1,15.35
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,15.45,7.24
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,24.14,14.43
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,32.85,21.59
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,26.57,16.29
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,18.84,9.83
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,17.4,8.62
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,18.37,9.39
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,19.34,10.17
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,19.82,10.55
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,20.31,10.93
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,41.6,28.27
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,62.91,45.55
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,53.71,38.08
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,44.51,30.63
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,54.67,38.9
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,64.84,47.18
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,41.11,27.99
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,17.4,8.65
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,28.52,17.82
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,39.64,27.0
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,26.09,15.9
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.56,4.75
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,23.67,13.99
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,29.94,19.36
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,25.1,15.42
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,22.2,13.04
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,19.3,10.64
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,16.4,8.21
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,13.5,5.75
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,10.12,2.85
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.74,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.33,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.93,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.98,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,97.55,42.74
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,216.55,161.86
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,283.93,225.38
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,359.0,293.4
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,421.68,349.81
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,487.45,406.77
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,540.65,451.61
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,597.89,498.01
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,647.9,537.4
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,696.92,573.16
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,739.09,602.59
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,779.24,630.06
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,812.62,652.38
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,843.27,672.55
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,868.04,687.7
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,889.48,700.39
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,904.06,708.47
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,915.03,714.08
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,920.28,716.8
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,921.75,717.0
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,917.87,712.18
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,910.18,704.88
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,896.76,694.72
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,879.67,682.12
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,857.39,665.35
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,831.7,646.28
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,800.18,624.04
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,765.65,599.62
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,726.92,572.3
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,685.68,542.22
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,639.81,507.42
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,592.12,470.26
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,540.78,428.34
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,488.48,384.53
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,432.9,337.45
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,377.42,289.08
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,319.02,236.88
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,262.26,185.41
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,201.79,132.04
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,146.65,85.2
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,92.28,45.29
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,45.45,20.6
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,21.64,12.59
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,16.2,0.0
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
