Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,94.06,35.63
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,205.44,153.43
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,273.13,216.96
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,348.73,284.98
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,411.55,340.43
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,477.64,396.31
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,534.77,443.62
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,592.7,489.9
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,638.94,526.22
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,688.25,562.43
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,730.47,591.19
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,770.78,618.01
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,805.39,640.51
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,837.4,660.89
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,862.64,677.24
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,884.62,691.29
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,899.55,699.09
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,910.88,704.48
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,916.41,707.26
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,918.19,707.63
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,914.49,703.42
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,907.02,696.81
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,893.62,687.2
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,876.58,675.24
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,853.87,658.2
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,827.8,638.96
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,796.48,617.29
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,762.18,593.5
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,723.07,566.41
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,681.54,536.11
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,635.82,500.95
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,588.34,463.62
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,536.56,422.03
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,483.95,378.61
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,428.51,332.16
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,373.34,284.52
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,313.32,231.61
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,256.28,180.44
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,198.16,129.74
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,144.12,84.47
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,90.5,45.51
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,44.55,21.73
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,22.42,13.23
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,15.39,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,8.85,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,90.61,27.13
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,198.86,148.13
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,265.7,211.27
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,340.56,278.57
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,403.42,333.85
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,469.83,389.62
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,526.2,436.05
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,583.34,481.41
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,629.46,515.98
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,678.73,550.33
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,720.61,578.25
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,760.6,604.25
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,794.36,625.69
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,825.45,645.04
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,797.28,623.13
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,758.85,594.57
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,829.17,642.44
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,896.68,686.09
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,903.08,688.6
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,905.76,689.36
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,901.21,684.1
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,892.95,676.58
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,879.66,667.1
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,862.8,655.37
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,840.47,639.38
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,814.84,621.26
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,783.53,600.41
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,749.33,577.49
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,710.56,551.17
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,669.4,521.39
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,595.8,465.82
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,526.0,412.22
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,483.96,379.36
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,438.93,342.71
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,377.54,292.77
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,322.01,246.63
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,272.03,203.3
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,224.28,161.3
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,183.73,122.53
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,137.99,80.41
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,85.8,43.13
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,41.78,21.15
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,22.18,12.81
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,14.56,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.36,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,84.99,16.75
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,189.28,140.33
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,255.67,203.03
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,330.87,270.48
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,390.94,323.51
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,457.63,379.59
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,514.23,424.98
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,571.8,469.02
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,621.99,505.76
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,671.57,540.07
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,709.48,564.24
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,749.85,589.65
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,784.72,611.0
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,817.12,630.31
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,841.39,644.96
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,862.54,657.48
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,877.91,664.86
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,889.8,669.97
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,895.6,672.38
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,897.74,672.55
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,893.44,667.36
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,885.49,660.0
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,872.28,649.79
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,855.55,637.42
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,832.5,619.83
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,806.24,600.32
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,775.44,578.19
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,741.82,554.29
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,702.54,526.39
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,661.04,495.22
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,615.77,463.95
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,568.97,430.55
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,517.63,391.95
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,465.22,351.27
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,410.26,307.67
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,355.91,262.96
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,298.61,214.95
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,243.43,167.54
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,186.56,119.57
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,134.32,77.38
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,81.12,40.32
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,37.92,19.32
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,20.58,11.01
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,12.61,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,78.55,4.93
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,175.91,127.56
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,239.68,187.16
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,312.26,251.26
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,371.57,302.83
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,432.35,353.63
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,487.49,398.29
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,543.71,442.07
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,590.41,476.46
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,636.29,509.04
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,676.46,536.52
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,714.96,562.43
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,746.74,582.16
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,771.29,596.59
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,794.47,610.38
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,814.74,622.09
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,827.82,629.32
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,837.57,634.41
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,843.01,637.04
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,845.08,637.53
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,840.0,632.58
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,831.57,625.57
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,819.2,616.34
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,803.58,605.06
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,782.45,589.45
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,758.3,571.94
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,643.78,488.63
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,529.52,401.75
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,586.52,447.23
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,621.7,473.91
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,577.94,440.34
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,532.98,405.89
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,483.33,367.19
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,433.67,327.55
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,381.43,285.01
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,330.14,242.18
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,274.8,195.87
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,223.57,152.39
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,170.48,108.71
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,122.46,71.05
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,75.63,39.67
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,38.16,21.52
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,22.29,11.68
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,14.74,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,59.19,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,130.82,94.29
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,191.77,150.18
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,262.02,211.88
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,323.41,265.57
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,389.44,321.57
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,363.04,299.94
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,317.16,261.0
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,355.05,291.12
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,393.07,320.34
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,432.82,350.26
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,472.93,379.74
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,505.13,402.37
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,536.75,424.09
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,571.05,448.65
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,604.93,472.42
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,611.36,474.24
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,615.95,474.91
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,601.44,462.33
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,585.39,448.86
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,584.4,446.9
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,582.25,444.02
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,509.6,389.25
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,445.68,340.57
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,436.96,334.34
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,427.8,327.37
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,452.29,346.4
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,473.02,361.95
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,441.28,338.17
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,410.12,315.12
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,478.42,369.02
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,520.06,399.79
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,470.46,360.91
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,421.68,322.55
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,370.03,281.28
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,320.06,240.11
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,266.82,196.03
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,216.93,154.25
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,166.58,112.99
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,122.0,78.09
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,78.02,47.48
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,42.63,27.46
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.64,15.64
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,44.71,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,100.06,70.68
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,159.77,124.47
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,221.28,177.94
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,279.32,227.99
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,344.32,282.58
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,387.64,317.81
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,430.53,351.47
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,458.08,371.56
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,482.05,388.22
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,503.14,401.64
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,512.81,406.25
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,583.4,458.12
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,647.85,503.67
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,711.42,547.33
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,771.74,586.3
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,788.23,594.84
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,801.95,602.1
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,809.02,606.15
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,813.09,608.39
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,810.41,605.15
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,804.68,600.1
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,792.56,592.08
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,777.53,582.28
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,764.34,573.44
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,749.13,563.25
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,719.21,543.49
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,686.87,521.63
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,650.2,496.06
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,611.75,468.6
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,568.22,436.36
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,523.67,402.56
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,473.89,364.22
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,424.59,325.03
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,372.38,282.69
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,321.54,240.24
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,267.14,194.22
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,216.67,151.15
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,164.77,108.28
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,118.71,72.25
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,73.02,41.53
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,37.7,26.55
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,23.05,11.34
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,12.78,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,58.28,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,131.93,91.6
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,193.4,148.11
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,265.02,209.53
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,327.14,262.64
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,394.26,318.27
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,379.2,307.12
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,346.3,280.64
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,470.71,379.74
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,605.73,482.04
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,647.23,510.68
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,684.93,535.87
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,724.21,561.66
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,762.08,586.11
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,785.98,600.14
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,802.28,609.02
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,817.06,617.46
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,828.65,623.81
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,834.73,626.78
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,837.45,627.64
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,833.35,623.38
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,825.88,617.08
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,813.34,608.71
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,797.55,598.3
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,686.26,519.45
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,568.94,431.22
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,548.36,417.58
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,526.48,402.09
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,492.45,377.13
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,458.84,352.27
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,503.65,388.32
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,525.37,404.65
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,475.99,365.55
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,426.47,325.64
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,373.77,282.48
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,322.13,238.93
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,266.17,191.02
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,214.25,146.09
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,161.46,102.1
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,114.0,65.0
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,67.53,34.62
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,30.42,20.07
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,19.69,8.0
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,11.8,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,51.7,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,138.31,93.85
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,200.53,152.41
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,272.34,214.3
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,333.69,266.93
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,399.91,321.74
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,454.57,365.99
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,510.93,410.11
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,557.75,444.93
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,607.01,480.39
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,648.39,509.02
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,688.4,535.19
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,720.37,554.16
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,750.0,571.24
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,774.39,585.82
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,795.99,598.38
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,810.05,605.15
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,820.9,609.85
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,826.53,612.95
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,828.85,614.05
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,823.89,609.85
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,815.64,603.67
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,802.54,595.55
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,786.3,585.42
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,766.55,573.41
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,746.63,561.23
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,717.0,541.88
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,684.8,520.65
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,492.91,377.13
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,314.47,238.89
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,436.23,336.11
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,519.27,398.6
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,468.89,358.17
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,419.04,317.94
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,366.3,274.85
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,313.66,230.74
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,259.59,184.74
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,209.14,141.6
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,156.77,98.84
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,110.08,63.05
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,65.24,34.23
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,30.45,19.89
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,19.47,6.73
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.83,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,54.2,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,144.78,96.41
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,207.69,157.45
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,280.38,220.72
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,341.79,274.06
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,408.03,329.62
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,460.19,372.64
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,516.33,417.29
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,565.2,454.42
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,613.93,490.34
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,655.09,519.58
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,694.72,546.74
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,724.51,565.37
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,756.74,585.59
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,780.48,599.99
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,801.31,612.34
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,815.16,620.1
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,825.72,625.7
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,831.24,628.9
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,833.35,629.92
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,828.76,625.25
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,820.78,618.44
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,808.09,609.5
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,792.13,598.44
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,769.71,583.24
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,744.4,566.08
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,714.78,545.88
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,682.59,523.79
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,644.54,495.67
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,605.8,466.47
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,561.84,432.75
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,516.73,397.39
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,466.91,357.62
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,417.27,317.01
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,364.81,273.66
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,312.44,229.38
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,258.08,182.71
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,206.64,138.4
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,153.97,95.36
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,106.88,59.47
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,61.42,30.65
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,26.85,16.68
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,12.99,1.65
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,49.83,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,133.77,86.64
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,197.14,148.31
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,270.15,211.16
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,331.56,264.0
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,397.78,319.05
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,453.35,363.38
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,510.66,407.17
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,559.45,442.32
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,606.05,474.55
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,647.07,502.12
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,686.66,526.95
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,723.68,549.99
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,754.31,568.31
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,778.19,580.54
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,799.21,590.55
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,813.96,596.83
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,825.46,600.97
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,830.89,602.36
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,832.92,601.67
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,828.82,595.96
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,821.31,588.27
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,808.56,581.08
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,792.53,571.89
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,770.73,558.98
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,745.92,544.1
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,715.75,525.57
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,683.02,505.07
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,575.79,428.48
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,473.38,353.88
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,507.32,380.72
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,516.89,387.32
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,467.19,348.83
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,417.47,309.66
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,364.46,267.32
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,312.6,224.66
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,256.57,177.95
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,204.69,134.32
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,151.54,91.76
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,104.06,56.35
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,58.53,28.51
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,26.18,15.84
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,12.71,0.22
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
