Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,51.37,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,137.08,85.7
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,201.46,149.93
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,274.73,212.54
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,335.95,264.18
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,401.88,317.55
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,457.06,360.83
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,511.57,401.85
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,560.78,437.23
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,609.76,471.08
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,651.14,499.91
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,691.05,526.2
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,722.17,545.99
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,750.83,563.91
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,775.31,580.16
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,796.94,594.56
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,808.24,600.91
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,816.13,605.14
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,757.59,565.36
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,688.32,514.35
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,638.96,477.97
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,582.97,436.41
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,575.97,431.78
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,567.73,425.97
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,609.94,459.04
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,640.17,482.92
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,634.01,478.89
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,621.28,470.28
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,584.42,443.51
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,546.43,415.6
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,497.4,379.38
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,448.67,342.77
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,381.55,291.19
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,321.35,244.65
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,282.17,213.86
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,245.07,184.18
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,223.31,162.98
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,191.9,132.64
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,143.82,94.66
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,101.77,63.37
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,60.49,36.13
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,31.01,19.81
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,15.59,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,37.53,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,103.03,62.17
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,164.08,123.1
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,232.72,182.63
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,288.6,231.44
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,350.63,283.9
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,239.06,194.44
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,84.28,64.65
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,132.29,104.17
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,181.53,143.71
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,193.1,152.53
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,204.63,161.32
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,225.53,177.67
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,254.73,200.4
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,234.53,184.28
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,222.49,174.64
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,214.83,168.35
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,207.27,162.15
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,132.41,102.26
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,59.98,43.53
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,44.97,31.29
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,29.97,19.0
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,33.36,21.78
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,36.74,24.57
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,65.31,47.94
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,93.93,71.23
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,63.85,46.8
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,33.83,22.27
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,256.52,205.94
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,461.0,364.87
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,496.84,393.35
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,512.74,405.25
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,464.89,365.68
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,416.1,324.47
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,362.13,278.68
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,310.1,233.26
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,256.3,185.66
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,204.54,139.6
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,150.5,94.32
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,102.3,57.2
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,55.85,28.12
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,24.8,15.05
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,12.12,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,54.92,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,143.88,86.08
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,214.42,165.02
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,292.79,236.08
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,357.8,295.31
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,425.11,355.04
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,482.99,405.7
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,542.26,455.95
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,595.35,499.18
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,648.42,541.22
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,690.75,573.68
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,726.92,600.06
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,763.13,625.07
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,797.17,648.14
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,820.97,663.03
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,841.59,675.52
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,857.57,684.59
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,870.07,691.19
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,875.27,693.91
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,876.75,694.13
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,872.01,689.09
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,863.54,681.56
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,850.11,671.92
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,833.05,659.8
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,809.89,643.32
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,783.38,624.44
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,752.45,602.29
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,718.57,577.88
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,678.77,547.36
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,636.75,514.11
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,590.58,476.5
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,542.83,436.73
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,490.04,392.09
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,436.92,345.97
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,381.11,296.96
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,325.12,246.59
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,266.44,193.32
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,211.01,143.12
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,154.54,94.92
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,103.71,55.55
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,54.48,25.93
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,24.26,14.71
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,10.89,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,53.61,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,140.81,79.79
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,211.03,162.7
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,288.49,233.32
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,348.03,287.52
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,415.21,345.99
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,472.02,393.82
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,530.22,440.81
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,580.29,479.67
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,630.0,516.88
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,671.02,546.22
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,705.99,569.53
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,741.46,592.89
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,774.8,614.37
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,798.56,629.04
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,819.23,641.5
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,834.67,650.56
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,846.67,657.3
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,851.75,660.53
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,853.22,661.42
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,848.65,656.96
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,840.46,650.15
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,826.04,640.03
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,808.15,627.6
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,785.37,610.61
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,759.45,591.49
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,727.57,568.99
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,692.99,544.32
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,653.93,514.64
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,612.83,482.82
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,567.02,446.44
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,519.87,408.18
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,469.11,366.3
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,417.62,322.72
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,363.41,276.21
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,310.16,229.41
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,253.85,179.85
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,200.34,132.72
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,145.55,87.19
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,96.42,50.2
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,49.47,22.96
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,22.39,12.71
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.12,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,44.79,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,118.66,60.59
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,187.41,141.95
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,262.63,209.55
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,325.2,265.38
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,392.93,323.74
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,420.72,347.43
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,444.62,366.44
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,489.02,400.81
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,533.17,433.59
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,538.32,435.26
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,541.33,434.97
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,569.41,454.42
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,595.83,472.1
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,646.47,509.73
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,701.72,549.72
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,764.69,592.16
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,825.14,631.23
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,831.33,634.8
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,834.05,636.57
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,830.1,632.63
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,822.69,626.48
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,809.06,617.08
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,792.11,605.5
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,772.41,591.21
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,749.29,574.58
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,718.61,553.49
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,685.25,529.75
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,645.66,500.07
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,604.33,468.53
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,560.12,433.88
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,513.68,396.78
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,463.18,355.8
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,412.37,313.48
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,358.17,268.4
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,305.05,222.94
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,249.94,174.94
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,197.15,128.91
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,142.57,84.34
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,93.91,48.47
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,46.06,20.89
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,20.73,10.9
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,10.26,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,51.03,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,133.11,61.51
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,206.46,156.81
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,286.02,229.2
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,346.51,284.16
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,415.18,343.84
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,472.27,392.57
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,530.76,440.58
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,580.58,479.51
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,629.97,516.79
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,671.26,546.4
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,706.45,569.45
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,739.46,590.78
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,770.01,610.0
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,793.29,622.91
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,813.46,633.42
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,825.75,638.23
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,834.48,640.56
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,838.55,640.86
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,839.1,638.79
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,833.74,631.56
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,824.89,622.09
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,810.89,610.42
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,793.54,596.61
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,771.56,578.74
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,746.32,558.97
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,715.48,538.26
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,682.01,514.94
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,642.47,486.95
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,601.04,457.0
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,556.35,424.96
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,510.69,391.0
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,458.7,351.0
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,406.98,309.64
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,353.12,265.39
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,300.56,220.71
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,244.71,172.5
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,190.93,126.06
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,137.36,82.49
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,89.96,47.64
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,44.86,21.99
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,21.93,11.7
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,13.76,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,41.9,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,110.61,42.85
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,181.0,137.18
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,256.59,206.11
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,318.09,261.53
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,384.59,319.21
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,440.43,365.88
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,498.13,411.6
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,543.92,445.22
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,592.1,478.59
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,633.26,506.54
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,673.02,531.9
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,707.01,551.76
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,738.89,569.69
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,762.52,585.02
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,783.29,598.47
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,792.35,604.68
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,802.77,611.98
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,807.99,616.21
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,809.86,618.3
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,804.18,614.73
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,795.2,608.93
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,782.12,600.95
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,765.86,590.78
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,744.37,576.9
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,719.89,560.84
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,692.01,541.37
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,659.14,516.9
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,620.62,487.16
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,580.39,455.58
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,535.82,421.5
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,490.26,385.62
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,440.7,345.0
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,391.55,303.58
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,337.7,257.75
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,286.05,212.67
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,231.81,165.22
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,181.8,121.81
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,130.49,80.15
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,85.74,47.38
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,43.66,23.24
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,23.18,12.27
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,14.25,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.83,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,20.1,1.77
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,56.56,40.14
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,97.38,76.12
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,131.2,105.97
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,166.14,136.35
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,199.32,164.62
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,233.69,193.25
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,317.14,262.58
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,400.43,330.1
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,391.83,320.87
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,369.42,300.86
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,415.29,336.68
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,470.83,378.89
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,454.44,364.17
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,444.24,354.33
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,509.0,405.13
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,565.59,448.86
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,461.31,365.21
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,356.65,280.38
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,462.64,364.55
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,565.54,443.12
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,456.63,357.64
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,351.71,274.33
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,315.1,246.02
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,279.52,218.13
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,261.37,204.1
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,239.87,187.39
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,302.59,237.77
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,358.64,281.52
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,275.96,216.74
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,202.84,159.02
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,125.27,97.08
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,51.21,36.8
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,45.4,32.19
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,39.59,27.5
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,33.79,22.69
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,27.98,17.83
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,21.7,12.53
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,15.43,7.18
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,10.12,2.59
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.82,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,34.39,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,90.94,14.63
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,161.77,117.95
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,236.69,184.99
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,300.32,240.95
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,370.06,300.46
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,425.62,347.21
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,483.25,393.95
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,531.4,431.18
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,582.72,469.44
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,623.63,498.99
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,663.16,526.25
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,696.93,547.96
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,728.6,567.83
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,752.1,582.74
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,768.24,592.48
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,782.64,600.45
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,793.87,606.28
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,798.92,607.47
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,800.62,606.53
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,796.21,601.58
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,788.43,594.56
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,775.66,584.91
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,759.65,573.21
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,737.6,556.95
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,712.66,538.88
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,682.57,517.59
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,650.02,493.33
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,613.6,465.95
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,573.63,435.61
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,529.71,402.26
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,484.72,367.29
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,435.33,328.16
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,386.06,288.07
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,333.09,244.73
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,281.62,201.48
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,226.88,155.22
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,176.51,112.74
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,125.29,72.66
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,80.65,41.51
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,38.63,19.03
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,20.68,8.79
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,12.78,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,27.03,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,72.76,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,140.75,102.04
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,211.1,165.49
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,273.1,220.03
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,341.1,278.22
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,397.06,325.59
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,455.41,373.38
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,506.41,413.54
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,558.32,453.19
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,599.94,484.67
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,640.52,514.73
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,679.04,541.6
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,719.17,568.58
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,742.82,583.62
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,763.67,596.7
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,773.24,600.81
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,784.15,606.03
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,790.08,609.63
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,792.7,611.05
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,788.31,606.51
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,780.6,599.82
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,767.39,589.17
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,750.99,576.45
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,730.41,560.91
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,706.81,543.36
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,677.14,522.24
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,644.99,498.09
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,609.01,470.89
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,569.41,440.48
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,525.48,405.86
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,480.49,369.65
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,431.69,329.79
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,382.78,288.81
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,330.27,244.51
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,279.17,200.46
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,225.29,154.22
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,173.54,110.25
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,122.0,69.66
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,77.08,38.45
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,35.31,16.78
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,18.91,6.76
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,11.8,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
