Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,33.05,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,87.31,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,159.85,113.45
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,235.41,182.12
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,296.81,236.37
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,363.87,293.67
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,419.68,340.35
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,477.66,386.9
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,441.37,356.67
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,385.4,310.24
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,520.54,417.29
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,653.96,518.12
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,612.3,481.94
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,553.33,433.73
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,555.18,432.89
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,546.26,423.81
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,674.93,521.08
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,786.21,598.17
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,665.86,509.72
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,530.35,405.22
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,600.13,459.1
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,660.1,503.82
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,659.21,503.28
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,658.11,502.88
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,621.79,476.02
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,587.63,450.63
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,536.81,412.03
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,484.45,372.16
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,429.08,330.04
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,374.28,288.07
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,404.47,312.33
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,414.77,319.63
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,390.83,298.93
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,357.61,269.82
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,316.95,234.4
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,275.26,197.1
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,220.98,150.77
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,171.1,108.55
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,119.8,68.48
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,75.36,37.94
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,33.94,16.47
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,18.13,5.31
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,11.3,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,19.47,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,53.65,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,120.24,84.1
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,185.99,143.84
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,244.7,195.2
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,309.65,250.68
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,363.84,296.56
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,423.11,345.1
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,474.29,385.95
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,526.42,426.43
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,568.55,457.73
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,609.98,487.66
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,644.44,511.67
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,677.33,534.0
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,702.27,550.95
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,724.83,565.59
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,739.48,573.4
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,751.31,579.25
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,756.85,581.84
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,759.42,582.47
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,665.02,510.36
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,566.95,434.4
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,539.54,413.84
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,511.91,392.55
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,497.16,381.51
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,481.57,369.72
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,554.9,427.4
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,611.39,470.35
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,570.9,439.38
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,530.29,408.65
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,487.72,376.28
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,444.99,342.94
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,362.03,278.9
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,290.67,223.43
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,251.1,191.75
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,214.77,162.27
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,174.47,129.42
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,137.48,99.38
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,100.71,70.27
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,68.19,45.59
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,40.39,25.74
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,21.17,5.81
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,11.8,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.95,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,18.34,8.6
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,30.91,20.3
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,47.84,35.08
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,64.75,49.69
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,81.54,63.96
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,98.28,77.9
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,116.37,92.72
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,134.47,107.29
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,172.94,138.7
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,219.93,176.35
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,236.79,188.95
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,253.57,201.46
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,212.34,168.04
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,179.68,141.37
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,204.63,161.08
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,229.65,180.47
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,276.38,217.32
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,315.93,248.12
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,301.16,235.79
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,286.55,223.85
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,283.41,221.44
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,280.23,218.99
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,347.25,272.21
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,415.71,324.89
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,363.2,283.86
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,309.09,241.82
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,261.01,204.49
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,212.54,166.42
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,201.41,157.99
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,190.16,149.31
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,220.63,173.66
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,239.87,187.78
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,208.4,162.26
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,178.67,138.09
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,147.13,111.99
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,117.28,87.3
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,87.24,63.04
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,59.83,41.34
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,37.55,24.03
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,19.91,3.54
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,10.32,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,42.15,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,119.75,80.86
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,187.36,144.09
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,248.27,197.5
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,316.28,255.57
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,371.18,302.02
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,428.65,349.02
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,479.38,388.55
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,531.0,427.37
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,571.93,457.66
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,612.0,486.56
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,645.34,508.87
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,676.95,529.25
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,701.4,543.52
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,720.69,553.89
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,736.01,560.68
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,748.44,565.42
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,754.28,567.31
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,757.02,567.13
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,753.65,561.76
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,747.17,554.39
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,734.11,544.42
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,718.09,532.65
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,695.17,515.06
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,669.86,495.31
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,640.37,474.98
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,609.65,453.46
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,572.88,427.85
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,534.67,400.55
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,491.9,368.78
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,448.6,335.78
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,400.96,298.99
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,353.89,261.51
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,303.35,220.67
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,254.98,180.7
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,204.24,138.98
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,157.42,100.79
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,109.71,64.84
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,69.45,37.86
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,31.75,17.06
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,17.27,0.41
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,10.81,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,52.36,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,132.52,86.52
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,205.89,156.81
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,264.92,209.22
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,329.66,264.88
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,362.28,293.64
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,392.7,319.18
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,407.74,330.98
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,420.8,340.26
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,483.48,388.95
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,553.68,441.73
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,614.05,486.28
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,672.67,528.21
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,696.52,543.1
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,717.84,556.32
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,732.88,565.31
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,745.0,572.32
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,750.33,575.22
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,752.54,576.09
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,749.15,572.34
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,742.63,566.57
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,730.4,557.78
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,715.16,547.02
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,661.54,506.39
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,606.99,464.31
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,579.34,444.06
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,550.08,422.2
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,463.26,356.06
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,384.68,295.58
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,397.45,306.25
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,396.73,305.07
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,376.98,287.55
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,348.18,261.75
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,297.88,219.76
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,249.8,179.0
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,199.22,136.62
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,152.95,98.44
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,105.99,62.85
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,66.62,36.49
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,30.04,16.2
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,16.5,0.0
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,10.32,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,48.87,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,129.98,82.35
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,206.93,158.31
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,274.62,218.88
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,350.22,284.84
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,406.95,334.3
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,463.52,382.13
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,517.17,426.39
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,571.64,470.11
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,613.3,502.93
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,653.64,533.97
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,685.87,556.28
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,720.58,580.08
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,745.3,596.86
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,767.1,611.55
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,782.77,620.74
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,795.14,627.6
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,801.05,631.05
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,803.45,632.12
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,800.2,628.08
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,793.39,621.66
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,779.9,611.55
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,762.98,599.12
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,741.61,583.78
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,716.98,566.14
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,685.85,543.04
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,652.01,516.6
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,614.25,485.98
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,574.26,453.16
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,529.46,417.49
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,483.31,379.73
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,433.13,337.16
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,382.55,293.13
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,328.72,245.93
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,275.98,198.75
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,219.66,148.66
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,167.33,103.0
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,113.64,60.74
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,66.62,29.59
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,23.76,14.05
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,14.31,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,8.36,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,73.8,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,156.16,97.3
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,240.74,186.68
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,304.74,246.04
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,374.33,307.87
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,431.33,357.79
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,490.2,407.17
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,539.55,446.3
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,588.7,483.6
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,626.24,510.99
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,666.16,538.67
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,699.31,558.67
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,730.11,576.43
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,754.31,589.99
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,775.51,600.95
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,789.97,606.47
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,801.06,609.53
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,806.22,610.55
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,807.82,609.34
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,803.97,603.56
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,796.55,595.76
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,782.29,587.19
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,764.62,576.52
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,742.39,561.79
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,716.98,544.94
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,686.16,524.46
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,652.66,500.98
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,613.59,471.99
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,572.48,440.79
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,527.54,406.95
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,481.35,370.99
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,430.93,329.94
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,380.11,287.3
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,325.89,241.2
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,272.99,195.1
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,217.28,146.68
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,165.18,102.13
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,112.28,61.11
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,66.44,31.05
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,24.22,14.37
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,14.47,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,8.36,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,74.62,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,156.79,92.8
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,242.66,188.03
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,307.22,248.66
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,377.67,311.88
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,434.45,362.05
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,493.05,411.48
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,539.2,448.22
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,588.74,485.7
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,630.49,516.68
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,670.66,545.07
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,703.45,565.6
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,733.87,584.02
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,758.12,598.81
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,779.28,611.28
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,793.79,619.41
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,804.87,625.23
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,809.76,626.39
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,811.03,625.19
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,806.78,620.32
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,798.89,613.13
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,785.38,603.38
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,768.38,591.35
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,744.99,575.4
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,718.44,557.28
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,687.9,535.17
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,654.58,509.87
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,615.27,478.83
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,573.85,445.69
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,528.51,410.51
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,481.83,373.21
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,431.27,331.3
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,380.4,287.88
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,326.09,240.9
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,272.96,193.97
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,216.2,144.49
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,163.6,99.42
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,109.83,57.76
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,63.04,27.51
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,20.93,11.4
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,13.56,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.86,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,58.59,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,137.84,75.26
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,222.38,171.1
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,285.44,230.25
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,354.52,292.16
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,410.6,342.23
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,468.75,392.2
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,517.71,432.3
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,566.59,470.83
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,607.23,502.38
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,642.32,528.92
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,675.69,552.18
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,706.81,573.32
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,730.31,588.02
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,750.93,600.48
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,765.89,609.03
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,777.58,615.27
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,784.01,618.95
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,786.98,620.29
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,783.07,615.7
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,775.67,608.82
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,762.99,599.46
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,746.93,587.82
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,725.1,571.39
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,700.15,552.8
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,670.51,530.34
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,638.2,505.24
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,600.31,475.75
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,560.36,444.01
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,515.79,407.75
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,469.97,369.57
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,420.45,327.64
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,370.53,284.21
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,316.88,237.12
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,264.61,190.37
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,209.77,141.97
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,158.54,97.76
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,106.21,57.14
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,61.31,28.11
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,21.09,11.47
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,13.71,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,7.86,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,56.63,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,136.6,67.37
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,223.68,170.32
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,242.27,194.38
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,249.38,204.92
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,292.71,243.11
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,337.7,281.17
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,397.76,330.55
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,465.62,384.56
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,497.02,408.47
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,526.49,430.45
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,533.23,433.99
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,539.4,436.88
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,554.17,446.45
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,566.68,454.08
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,607.96,485.54
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,652.01,518.26
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,630.09,499.79
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,609.03,482.33
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,562.48,444.96
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,523.16,412.8
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,532.58,419.77
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,539.8,424.66
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,476.8,374.53
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,411.48,322.82
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,424.16,333.55
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,428.18,337.05
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,427.6,336.51
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,425.39,334.11
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,374.55,294.21
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,330.31,259.22
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,295.24,230.98
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,261.2,203.06
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,225.58,173.97
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,190.64,144.73
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,153.66,113.63
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,118.93,84.58
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,84.38,56.82
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,53.32,33.44
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,27.66,16.34
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
