Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,49.93,18.37
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,105.9,78.96
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,151.19,119.96
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,200.31,163.25
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,243.55,201.1
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,288.79,239.75
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,342.16,284.45
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,391.96,325.5
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,484.89,401.45
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,588.76,483.89
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,630.93,516.36
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,672.33,548.12
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,696.05,566.04
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,720.1,583.98
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,595.96,483.63
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,449.71,362.9
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,455.85,367.84
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,461.11,371.62
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,533.39,431.5
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,602.82,488.06
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,676.37,548.19
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,733.4,593.37
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,713.95,578.62
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,691.24,561.31
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,660.73,537.82
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,627.7,511.92
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,590.23,481.1
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,550.65,447.99
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,506.51,410.47
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,461.67,371.51
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,411.72,327.66
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,361.89,282.9
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,308.47,234.89
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,256.73,187.67
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,202.05,138.8
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,151.67,95.02
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,99.86,54.51
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,57.03,26.88
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,19.61,9.78
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,14.74,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.37,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,97.58,32.54
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,211.92,160.88
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,272.12,218.96
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,343.29,283.18
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,400.07,334.58
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,459.18,386.24
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,509.77,428.65
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,560.62,469.81
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,602.35,502.73
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,638.61,530.61
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,672.65,554.25
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,704.7,575.29
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,728.07,590.09
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,748.5,602.58
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,763.18,610.76
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,774.58,616.56
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,780.18,617.88
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,782.27,616.77
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,778.2,611.71
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,770.59,604.3
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,757.87,594.15
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,741.71,581.69
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,720.09,564.35
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,695.26,544.88
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,664.85,521.54
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,631.72,495.68
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,594.09,466.04
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,554.27,434.18
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,510.03,398.25
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,464.43,360.39
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,414.77,318.72
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,364.83,275.65
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,311.56,229.37
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,259.46,183.19
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,204.66,135.07
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,152.27,90.3
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,100.04,50.67
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,55.06,22.82
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,16.89,7.33
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,12.78,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,100.36,22.47
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,220.46,164.7
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,285.01,226.5
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,356.06,289.52
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,412.41,339.24
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,470.75,388.54
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,514.91,425.1
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,562.25,462.67
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,602.3,494.21
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,640.81,523.75
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,671.99,545.31
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,700.81,564.3
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,722.43,577.77
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,741.05,588.98
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,753.44,595.95
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,762.48,600.59
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,766.21,601.22
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,766.49,599.55
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,708.74,556.52
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,646.53,507.9
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,627.56,493.41
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,604.27,475.45
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,565.97,445.63
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,528.11,416.03
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,474.06,374.16
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,427.87,337.88
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,446.47,352.7
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,451.8,356.09
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,455.09,358.0
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,444.35,347.57
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,394.73,305.55
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,345.9,263.38
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,294.26,218.44
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,244.44,174.4
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,190.59,128.19
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,142.81,88.38
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,94.3,51.93
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,53.98,26.5
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,21.8,10.63
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,17.69,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,93.88,7.76
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,201.88,150.63
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,267.99,215.71
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,341.07,282.82
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,398.89,335.85
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,459.18,389.15
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,510.39,433.45
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,561.89,476.6
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,604.39,511.24
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,641.48,540.95
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,676.92,567.07
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,710.38,590.13
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,735.57,606.46
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,757.81,620.36
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,773.06,629.15
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,784.95,635.47
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,790.96,638.66
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,793.4,639.37
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,789.48,634.7
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,781.97,627.62
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,769.11,617.92
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,752.77,605.83
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,730.59,588.44
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,705.19,568.52
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,675.06,544.78
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,642.15,518.54
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,603.9,487.95
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,563.45,454.91
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,518.59,417.39
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,472.38,377.8
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,421.63,333.56
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,370.6,287.94
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,316.66,239.35
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,263.31,190.55
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,207.39,140.26
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,155.01,94.52
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,101.38,53.03
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,55.41,24.27
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,18.18,7.93
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,12.78,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,98.16,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,218.58,162.01
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,283.32,227.45
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,354.69,292.66
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,411.39,343.99
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,470.22,394.78
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,515.75,432.33
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,564.52,470.59
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,605.47,500.72
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,644.9,528.34
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,676.66,548.52
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,705.97,565.5
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,728.18,577.5
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,747.34,587.2
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,761.0,593.64
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,771.27,597.79
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,775.46,600.03
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,776.15,600.05
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,770.59,595.53
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,761.56,588.77
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,747.99,579.42
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,731.08,567.86
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,662.83,518.62
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,594.46,467.29
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,611.11,481.44
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,618.3,487.13
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,580.56,457.14
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,540.91,425.44
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,496.88,390.77
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,451.78,354.13
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,402.03,312.3
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,352.2,269.14
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,299.47,222.88
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,248.37,177.24
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,194.1,129.81
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,144.23,87.5
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,93.96,49.63
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,51.8,23.64
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,19.69,8.5
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.69,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,79.6,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,176.92,127.56
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,237.56,187.48
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,305.69,247.97
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,360.82,296.76
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,416.36,344.21
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,266.79,223.44
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,71.95,56.48
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,98.17,78.95
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,124.58,100.76
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,107.07,85.41
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,90.38,71.02
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,95.3,74.88
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,100.23,78.64
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,205.02,164.24
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,309.17,244.72
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,332.21,261.29
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,354.95,278.24
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,319.22,250.06
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,283.98,222.43
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,276.99,217.22
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,270.02,211.86
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,263.02,206.69
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,256.02,201.52
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,248.98,196.25
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,241.81,190.87
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,290.59,229.85
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,328.83,259.04
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,392.38,307.38
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,428.17,330.85
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,381.85,291.63
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,335.58,252.22
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,283.88,208.24
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,234.73,165.71
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,183.93,122.06
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,136.89,82.86
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,88.79,47.65
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,49.07,23.3
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,18.36,6.89
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,11.8,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,57.53,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,127.48,90.71
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,187.9,149.12
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,256.6,210.14
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,312.9,259.87
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,373.15,311.37
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,427.95,357.06
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,484.16,402.45
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,527.46,436.52
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,570.26,469.38
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,613.25,501.09
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,655.54,531.46
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,680.29,548.75
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,702.6,564.12
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,719.15,573.6
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,735.77,583.15
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,741.97,585.86
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,744.99,586.49
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,744.04,584.85
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,739.79,581.01
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,727.0,571.86
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,711.11,560.38
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,677.7,535.14
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,644.86,510.1
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,615.59,487.58
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,584.34,463.2
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,550.01,435.63
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,513.66,405.96
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,470.58,371.52
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,427.11,335.94
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,380.82,296.79
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,334.57,256.72
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,283.35,212.42
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,234.67,169.82
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,183.59,125.93
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,136.68,86.71
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,89.64,51.8
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,51.41,27.48
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,21.01,8.16
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,10.81,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,48.78,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,131.56,91.65
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,189.87,149.88
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,256.19,208.89
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,312.25,258.47
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,372.8,310.1
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,423.84,351.79
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,476.12,392.74
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,519.14,425.66
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,561.69,457.25
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,596.02,482.08
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,628.84,505.25
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,654.5,523.58
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,677.91,540.04
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,696.03,551.57
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,711.52,561.05
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,718.31,565.31
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,722.11,567.62
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,719.32,564.61
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,716.03,561.43
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,704.35,552.98
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,689.71,542.22
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,675.75,532.34
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,657.96,519.37
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,628.04,496.2
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,595.8,470.99
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,559.83,441.88
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,521.98,410.81
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,478.66,376.03
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,434.52,339.67
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,386.73,299.04
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,339.05,257.51
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,287.68,212.67
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,237.53,168.4
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,185.23,123.14
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,136.95,82.71
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,88.13,46.73
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,47.8,22.18
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,17.62,5.31
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.81,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,67.26,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,173.46,117.02
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,236.31,184.41
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,303.14,244.94
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,360.25,296.11
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,420.26,347.72
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,469.24,387.86
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,518.57,426.42
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,560.11,457.27
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,600.56,485.97
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,635.36,509.36
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,664.18,527.2
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,688.28,541.31
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,709.65,553.2
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,724.34,560.19
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,735.9,564.95
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,741.85,566.58
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,744.47,566.09
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,741.35,561.84
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,734.87,555.51
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,722.24,546.99
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,706.38,536.44
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,683.96,521.99
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,658.74,504.48
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,629.55,483.22
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,597.87,459.76
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,561.74,431.76
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,523.56,401.66
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,480.77,367.73
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,437.34,332.44
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,389.04,292.88
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,340.61,252.05
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,288.92,208.32
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,238.92,165.13
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,186.02,120.15
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,137.0,79.67
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,87.51,43.69
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,46.23,19.42
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,16.15,3.76
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,9.83,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,61.07,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,158.3,102.37
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,221.44,170.49
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,290.97,231.96
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,347.32,281.67
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,404.13,330.14
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,453.48,370.28
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,503.32,409.12
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,545.61,440.8
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,587.0,470.53
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,620.52,492.92
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,652.09,513.15
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,677.13,528.91
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,699.56,542.26
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,715.37,551.48
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,728.16,558.65
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,730.48,557.97
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,733.65,558.09
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,731.5,554.21
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,726.07,548.27
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,713.53,539.15
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,697.84,528.06
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,677.87,513.08
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,654.94,495.63
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,626.14,474.75
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,596.58,452.9
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,560.3,426.2
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,522.11,397.36
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,478.37,363.28
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,433.72,327.55
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,385.56,288.2
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,337.56,247.9
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,286.06,204.94
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,236.45,162.68
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,184.07,118.89
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,136.08,79.91
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,86.03,43.75
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,45.6,19.93
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,11.72,0.68
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,58.53,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,151.56,94.5
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,215.04,166.19
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,284.06,228.61
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,339.83,279.05
