Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,398.92,330.65
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,442.2,367.12
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,485.01,401.68
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,525.59,434.14
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,565.4,465.07
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,501.91,411.64
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,422.26,344.57
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,549.77,448.66
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,669.85,544.21
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,590.86,479.16
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,498.6,402.98
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,610.85,495.05
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,709.17,573.54
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,710.75,574.75
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,709.07,573.99
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,700.8,568.77
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,689.35,560.63
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,540.06,439.38
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,391.59,316.53
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,264.83,214.16
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,138.54,109.7
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,271.6,221.5
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,380.85,310.11
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,430.53,349.57
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,452.81,364.24
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,405.2,321.79
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,356.7,277.54
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,303.2,228.48
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,250.48,179.61
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,195.44,130.0
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,144.46,85.92
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,91.86,46.33
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,47.67,20.0
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,11.27,0.15
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,71.26,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,176.84,107.44
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,246.54,194.42
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,321.69,265.31
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,379.76,320.08
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,440.54,375.38
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,490.89,420.4
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,541.45,464.09
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,579.76,496.11
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,620.4,528.9
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,654.48,555.73
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,686.45,579.85
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,710.85,596.74
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,732.32,611.27
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,747.42,621.06
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,759.23,628.4
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,764.42,631.71
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,766.11,632.52
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,761.91,628.1
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,754.2,621.18
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,740.92,611.09
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,724.27,598.54
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,701.72,580.53
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,676.14,558.99
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,645.94,534.38
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,613.14,507.29
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,574.4,475.06
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,533.95,440.75
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,489.72,402.42
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,444.38,362.2
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,394.7,317.52
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,345.1,271.95
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,292.17,223.28
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,240.97,175.66
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,186.52,126.45
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,137.04,83.65
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,87.4,46.16
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,46.55,21.35
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,11.39,0.0
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,60.77,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,151.53,85.71
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,220.5,172.97
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,294.79,242.62
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,353.07,297.33
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,414.52,353.22
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,465.45,398.83
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,517.02,443.58
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,559.16,478.76
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,600.27,512.03
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,631.32,536.55
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,664.42,561.98
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,688.62,578.84
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,710.07,593.46
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,726.6,604.22
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,739.98,612.62
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,746.55,615.87
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,749.7,616.69
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,746.85,613.11
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,740.53,607.08
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,728.56,598.03
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,713.23,586.56
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,692.77,569.9
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,669.19,549.9
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,639.95,526.25
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,608.04,500.07
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,571.19,468.6
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,532.26,434.86
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,488.87,397.51
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,444.26,358.22
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,395.66,314.82
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,346.94,270.28
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,294.09,221.92
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,242.83,174.47
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,188.76,125.86
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,138.76,82.71
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,87.71,44.45
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,45.04,19.0
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,10.9,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,66.72,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,165.53,85.87
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,234.77,183.0
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,308.27,252.54
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,366.38,306.77
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,427.5,361.54
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,477.58,405.55
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,524.45,445.48
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,566.23,480.14
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,606.86,512.86
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,532.65,449.34
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,425.85,358.78
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,492.23,413.11
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,552.19,460.08
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,595.95,492.69
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,635.49,521.5
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,637.71,520.56
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,637.22,517.86
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,692.62,559.47
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,741.68,593.34
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,728.99,581.5
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,712.95,568.04
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,690.84,550.06
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,665.77,528.98
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,636.27,505.44
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,604.17,479.62
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,566.42,449.62
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,526.73,417.49
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,483.23,381.27
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,438.59,343.32
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,389.94,301.65
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,341.19,258.83
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,289.04,212.81
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,237.87,167.03
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,184.59,120.28
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,135.26,78.67
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,85.19,42.05
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,43.48,17.73
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,10.47,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,26.24,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,72.83,31.38
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,118.48,91.16
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,161.82,131.68
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,193.67,161.39
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,233.63,197.05
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,267.89,226.89
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,302.76,256.33
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,336.82,283.88
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,370.88,310.45
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,375.82,311.72
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,377.8,310.53
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,420.64,344.93
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,464.19,378.95
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,483.28,393.22
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,501.24,406.55
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,542.15,438.72
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,573.92,463.64
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,646.38,520.38
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,708.45,567.32
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,648.9,521.15
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,587.05,473.02
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,569.77,460.1
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,550.43,445.07
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,533.73,432.04
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,513.8,416.12
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,440.93,357.38
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,374.04,303.08
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,323.99,262.06
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,278.21,224.31
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,249.03,199.69
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,220.21,174.92
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,188.56,147.93
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,157.49,120.99
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,125.5,93.25
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,95.09,67.21
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,64.41,42.4
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,36.87,21.26
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,15.27,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,10.32,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,21.33,3.73
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,57.43,41.07
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,97.7,76.85
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,128.47,104.28
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,160.19,132.11
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,190.79,158.48
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,222.36,185.11
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,283.28,235.97
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,340.41,282.72
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,311.77,257.15
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,286.46,234.19
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,472.78,388.54
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,655.2,531.66
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,672.4,541.14
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,686.81,549.84
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,693.37,553.55
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,696.85,555.13
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,694.87,553.05
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,689.75,548.76
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,679.09,540.9
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,665.38,530.27
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,640.13,509.64
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,612.85,487.39
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,585.17,465.55
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,555.35,441.72
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,520.36,412.83
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,484.38,382.7
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,443.36,348.57
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,401.85,313.37
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,355.39,273.77
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,309.94,234.3
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,261.22,192.49
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,215.04,152.44
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,164.96,110.5
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,121.21,75.43
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,77.49,43.87
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,41.99,21.36
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,14.39,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,32.19,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,86.1,22.02
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,152.46,112.87
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,219.88,173.46
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,275.63,222.72
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,336.79,275.06
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,387.82,317.77
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,440.47,360.28
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,483.21,392.6
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,525.73,423.39
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,560.67,447.24
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,594.29,469.17
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,619.53,487.81
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,642.62,504.69
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,580.48,455.83
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,516.35,405.1
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,480.35,377.71
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,450.39,354.04
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,497.14,390.99
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,548.85,430.31
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,549.13,430.51
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,547.04,429.26
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,520.42,408.23
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,493.28,386.81
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,486.31,382.66
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,475.56,375.15
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,442.04,348.77
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,408.36,321.94
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,377.08,296.17
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,344.48,268.75
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,332.07,255.54
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,310.08,233.18
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,260.84,190.93
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,214.2,150.65
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,163.18,108.92
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,119.86,75.13
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,75.8,43.41
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,41.76,21.69
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,14.82,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,45.05,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,115.34,18.25
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,190.67,142.08
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,268.63,214.96
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,328.55,270.83
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,392.69,329.01
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,442.24,373.4
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,496.38,420.14
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,540.36,456.71
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,583.54,491.49
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,620.91,520.93
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,656.68,548.39
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,682.61,568.31
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,701.76,582.17
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,718.75,593.07
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,732.68,601.62
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,740.01,605.22
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,743.97,606.4
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,742.58,603.71
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,737.73,598.6
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,726.13,589.89
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,711.18,578.74
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,690.58,562.41
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,666.87,543.49
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,637.79,520.1
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,606.07,494.22
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,569.46,463.12
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,530.8,429.81
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,487.21,393.28
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,442.45,354.73
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,393.96,311.59
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,344.92,266.99
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,291.62,218.56
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,240.02,171.19
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,185.71,122.88
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,135.8,80.37
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,85.45,43.33
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,44.22,19.04
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,11.6,0.0
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,39.35,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,101.26,1.46
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,176.06,132.09
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,252.98,205.34
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,312.02,259.82
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,375.42,316.03
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,427.93,360.82
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,481.86,404.69
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,522.53,436.18
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,565.63,468.04
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,599.99,491.72
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,632.46,512.98
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,658.79,531.83
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,682.62,548.57
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,699.09,559.5
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,712.57,568.07
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,719.96,573.37
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,724.12,576.54
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,721.78,574.13
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,716.17,569.56
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,704.14,561.04
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,688.99,550.08
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,668.45,533.97
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,645.12,515.59
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,616.59,493.54
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,585.7,469.3
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,547.31,439.48
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,507.65,407.82
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,465.2,372.36
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,422.04,335.49
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,372.96,293.36
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,325.02,251.26
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,273.75,205.96
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,225.06,162.54
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,173.1,117.9
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,126.96,79.81
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,79.93,45.54
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,43.25,22.34
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,14.03,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,11.58,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,27.58,16.79
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,43.94,32.33
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,61.73,48.51
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,79.27,64.3
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,97.18,80.1
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,115.39,95.89
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,117.46,97.36
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,119.61,98.81
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,162.29,135.38
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,213.35,178.16
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,220.42,183.28
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,227.36,188.41
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,331.92,276.61
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,438.16,363.13
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,358.25,296.14
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,277.95,228.56
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,352.36,290.6
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,418.07,343.62
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,460.97,378.77
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,500.03,410.51
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,465.54,381.86
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,437.24,358.3
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,316.94,260.39
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,201.85,164.62
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,231.31,189.54
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,257.2,210.57
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,204.39,166.82
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,156.63,127.32
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,141.32,114.69
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,126.34,102.18
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,108.97,87.74
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,92.09,73.54
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,75.05,58.98
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,58.43,44.57
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,42.06,30.06
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.93,15.23
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,13.03,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.95,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,5.78,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,15.43,6.13
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,25.1,15.01
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,36.7,25.11
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,48.57,35.39
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,60.68,45.69
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,72.78,55.83
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,83.79,65.04
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,94.81,74.17
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,144.15,115.26
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,201.85,162.54
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,133.16,105.59
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,74.46,56.48
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,59.45,43.88
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,44.45,31.32
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,58.48,42.89
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,72.53,54.43
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,41.07,28.44
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,9.65,2.37
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,25.11,15.22
