Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,40.58,28.05
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,30.91,20.05
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,21.24,12.03
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,14.48,6.42
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.72,0.79
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,169.45,135.54
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,320.45,256.12
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,206.75,164.42
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,102.89,79.97
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,93.05,72.05
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,83.24,64.02
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,164.68,123.43
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,211.52,148.66
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,161.32,105.95
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,117.87,71.04
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,73.82,39.44
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,39.12,18.11
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,12.19,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,32.71,18.95
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,57.26,41.37
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,83.04,63.81
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,109.43,86.68
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,134.53,108.07
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,160.03,129.43
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,181.66,147.53
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,203.57,165.62
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,274.19,224.06
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,348.49,284.25
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,299.96,243.07
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,248.44,199.35
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,345.04,278.67
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,443.42,357.13
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,461.54,371.05
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,478.58,384.36
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,470.97,377.86
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,462.27,370.6
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,464.9,372.87
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,465.96,373.85
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,405.72,324.49
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,342.98,273.2
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,285.02,226.73
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,234.91,186.19
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,277.09,220.91
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,308.98,246.35
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,307.45,244.38
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,297.58,235.06
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,264.51,207.03
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,232.1,179.28
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,196.71,149.2
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,162.63,119.97
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,126.17,89.39
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,93.11,62.4
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,61.27,38.15
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,34.43,18.46
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,14.44,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,42.78,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,97.57,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,181.53,123.71
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,260.57,202.82
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,319.86,257.83
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,383.16,314.41
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,435.18,360.45
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,488.24,405.84
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,530.92,441.36
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,572.75,475.12
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,604.02,499.86
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,637.25,525.41
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,662.88,545.31
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,685.85,562.41
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,702.34,573.19
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,715.72,581.68
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,722.55,586.38
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,726.02,588.73
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,724.04,586.26
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,718.65,581.38
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,706.73,572.61
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,691.54,561.21
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,671.14,544.11
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,647.77,524.54
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,619.82,502.02
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,589.28,477.07
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,553.39,447.45
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,515.51,415.58
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,472.79,379.68
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,428.95,341.86
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,381.44,299.55
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,333.85,256.26
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,282.28,209.55
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,232.38,163.95
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,179.54,117.21
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,130.9,76.07
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,81.47,39.98
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,41.02,16.18
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,10.25,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.37,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,90.46,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,171.45,116.28
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,248.4,196.03
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,307.33,251.43
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,370.49,308.53
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,421.9,353.86
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,474.39,398.36
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,517.43,434.51
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,559.76,469.0
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,593.76,495.13
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,621.94,516.13
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,647.74,536.32
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,671.01,554.11
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,687.84,565.27
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,701.65,574.19
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,709.11,579.71
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,713.31,582.92
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,711.47,580.65
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,706.3,576.02
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,695.92,568.4
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,682.31,557.82
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,663.92,542.52
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,642.41,524.59
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,614.53,501.99
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,584.06,476.97
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,548.53,447.56
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,511.02,415.88
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,469.45,379.96
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,426.73,342.22
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,379.6,300.07
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,332.41,256.94
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,280.72,209.87
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,230.72,163.94
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,178.6,117.57
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,130.78,76.91
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,81.94,40.98
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,41.99,17.17
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,10.75,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,11.3,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,22.61,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,130.4,86.26
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,242.36,191.04
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,301.11,246.17
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,361.33,301.12
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,412.89,347.2
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,465.64,392.74
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,508.9,428.76
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,551.52,463.01
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,586.22,490.13
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,619.09,515.09
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,644.85,534.31
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,668.08,551.16
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,618.02,509.38
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,555.38,458.2
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,538.58,443.55
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,519.17,426.42
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,615.37,503.02
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,697.66,565.25
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,471.16,386.59
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,232.12,188.97
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,211.16,172.8
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,196.17,160.5
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,262.11,216.18
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,323.28,266.17
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,355.92,292.37
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,379.61,310.27
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,342.33,279.49
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,306.06,249.37
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,272.62,220.49
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,239.7,191.53
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,203.85,159.83
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,168.82,128.48
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,132.25,96.31
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,98.33,67.21
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,64.4,40.16
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,34.6,17.96
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,12.41,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.79,8.64
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,33.93,23.44
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,50.75,38.87
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,67.3,53.89
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,83.13,67.98
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,98.91,81.76
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,114.6,95.44
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,130.49,109.13
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,146.64,122.72
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,163.02,136.34
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,184.35,154.32
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,213.06,178.28
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,180.37,149.83
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,155.1,127.78
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,187.52,155.28
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,220.03,182.31
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,274.91,227.69
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,322.4,265.95
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,271.42,223.4
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,216.38,177.68
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,175.13,143.66
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,135.0,110.08
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,111.92,91.04
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,89.13,71.9
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,103.96,84.79
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,118.83,97.64
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,136.97,113.3
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,154.19,127.98
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,139.35,115.41
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,124.83,103.08
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,107.27,88.19
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,90.25,73.58
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,73.21,58.6
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,56.58,43.81
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,40.22,29.0
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,24.1,13.85
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,12.06,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.69,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,112.11,67.58
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,209.41,161.94
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,266.85,214.66
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,329.5,269.84
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,381.4,314.61
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,435.32,359.4
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,475.66,394.0
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,518.59,429.73
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,555.0,458.76
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,590.09,486.06
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,615.55,505.9
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,638.67,523.67
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,655.6,536.44
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,669.71,546.83
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,677.25,551.58
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,681.71,554.16
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,679.55,551.19
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,674.26,545.92
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,663.88,537.31
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,650.48,526.38
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,631.61,511.47
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,610.02,494.3
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,582.71,473.37
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,553.14,450.22
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,460.3,375.17
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,374.55,305.33
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,395.05,320.38
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,398.96,319.45
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,352.69,278.4
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,307.33,237.67
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,258.62,194.21
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,212.49,152.68
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,163.09,109.82
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,118.99,73.13
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,74.47,40.3
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,39.06,17.83
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,11.33,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.98,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.82,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.71,1.04
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,10.6,3.67
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,13.02,5.86
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,15.43,8.02
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,18.33,10.59
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,21.23,13.15
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,17.37,9.71
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,13.51,6.28
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,94.07,76.96
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,180.65,151.25
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,103.62,84.67
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,31.87,22.18
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,28.97,19.65
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,26.08,17.11
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,48.8,36.84
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,71.56,56.48
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,80.28,63.98
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,89.11,71.57
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,49.77,37.59
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,10.62,3.59
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,78.34,62.26
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,148.0,121.66
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,113.9,92.53
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,80.31,63.86
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,61.86,48.22
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,43.46,32.43
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,39.59,29.13
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,35.72,25.79
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,136.08,105.31
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,207.59,153.55
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,159.62,111.69
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,117.83,77.01
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,74.32,44.24
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,40.75,21.42
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,14.07,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,57.0,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,140.12,76.22
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,224.25,172.98
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,283.4,228.89
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,344.32,283.92
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,398.31,332.02
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,454.11,380.08
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,497.72,416.89
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,540.79,452.17
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,577.07,480.33
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,611.83,506.53
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,633.78,523.05
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,657.15,540.16
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,674.53,551.45
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,688.95,560.1
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,696.43,562.37
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,700.71,562.21
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,699.36,558.37
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,694.73,552.25
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,684.29,542.22
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,670.68,529.34
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,651.83,512.22
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,630.06,492.92
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,602.3,471.97
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,572.09,448.85
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,536.96,422.08
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,500.01,393.15
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,459.8,361.18
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,417.47,326.4
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,370.01,286.46
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,322.92,245.55
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,272.9,201.41
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,224.73,158.36
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,173.8,114.36
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,127.74,76.07
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,79.55,40.64
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,41.09,17.02
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,10.42,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.81,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,70.31,33.76
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,139.29,107.26
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,182.54,148.3
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,228.92,190.61
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,269.6,227.39
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,311.67,264.5
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,348.13,296.56
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,385.24,328.54
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,350.88,298.4
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,310.54,262.62
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,266.9,224.65
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,213.03,177.52
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,234.44,195.27
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,255.91,212.74
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,336.21,280.92
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,416.35,347.47
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,400.5,333.87
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,391.24,325.92
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,415.94,346.69
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,432.09,360.36
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,445.96,371.77
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,462.14,384.61
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,412.05,342.86
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,369.61,307.23
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,371.01,308.66
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,371.63,308.61
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,282.42,234.18
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,202.73,167.72
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,182.74,150.64
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,162.89,133.35
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,142.02,115.2
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,119.87,95.74
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,96.4,75.13
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,73.8,55.3
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,51.55,36.29
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,31.09,18.47
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,14.53,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,68.82,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,150.36,70.96
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,238.2,185.97
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,300.79,247.91
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,368.31,310.9
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,421.77,360.75
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,476.48,410.08
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,521.36,450.03
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,565.6,488.23
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,602.02,519.03
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,632.77,544.64
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,660.43,565.88
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,685.5,584.53
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,703.62,597.12
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,718.65,606.76
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,726.86,612.18
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,731.7,615.13
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,731.08,612.91
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,727.0,608.21
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,716.6,599.74
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,702.83,588.12
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,683.71,571.48
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,661.44,552.21
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,632.9,528.47
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,601.7,502.22
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,566.16,472.19
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,528.43,439.66
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,485.59,402.74
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,441.57,363.77
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,392.99,319.4
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,344.35,273.95
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,292.07,225.04
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,241.4,177.15
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,187.46,127.8
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,137.75,84.11
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,87.4,45.39
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,45.75,19.12
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,10.73,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
