Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,106.94,44.05
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,224.45,174.64
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,285.73,234.96
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,352.02,296.15
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,404.98,344.72
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,459.35,392.76
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,504.08,431.08
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,548.3,467.63
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,585.17,498.39
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,620.48,527.23
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,643.6,545.36
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,668.04,564.11
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,686.35,577.73
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,701.71,588.44
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,709.91,594.39
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,714.83,597.98
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,714.58,596.7
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,710.95,592.99
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,700.85,584.78
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,687.46,573.48
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,668.15,556.82
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,645.78,537.62
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,618.68,515.09
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,588.95,490.1
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,554.35,460.78
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,517.58,429.07
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,475.71,392.12
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,432.67,353.39
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,385.45,310.56
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,337.98,266.57
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,286.64,219.08
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,236.78,172.46
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,184.31,124.77
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,135.91,82.48
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,86.17,44.4
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,44.94,18.4
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,10.22,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,99.43,34.44
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,213.19,164.16
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,273.44,223.38
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,339.02,283.54
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,391.43,331.32
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,445.47,378.81
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,489.27,416.68
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,532.66,453.01
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,568.2,482.21
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,602.08,509.3
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,544.66,461.05
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,471.3,399.34
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,492.19,416.02
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,511.69,430.8
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,525.32,441.59
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,537.19,450.94
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,439.26,368.23
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,342.66,285.55
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,384.93,322.07
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,430.97,360.41
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,419.82,350.4
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,407.71,339.87
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,312.78,260.66
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,224.78,186.27
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,210.81,174.9
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,197.02,163.44
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,143.93,118.82
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,96.09,78.19
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,86.75,70.29
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,77.45,62.3
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,67.21,53.62
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,57.01,44.81
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,46.38,35.38
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,35.73,25.81
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,25.58,16.56
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,15.43,7.0
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,7.71,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.89,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,5.78,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,10.12,3.05
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,14.46,6.98
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,18.81,10.9
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,23.15,14.79
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,27.02,18.22
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,30.89,21.61
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,45.88,34.66
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,60.89,47.58
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,92.35,74.51
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,124.84,101.9
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,142.73,116.65
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,160.67,131.34
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,169.75,138.57
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,178.86,145.81
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,277.84,229.13
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,376.65,309.58
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,380.96,312.2
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,384.32,314.43
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,412.88,337.72
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,432.05,353.15
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,460.65,376.75
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,478.99,391.44
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,445.13,362.43
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,409.45,332.01
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,371.1,299.61
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,333.41,267.34
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,298.19,236.64
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,263.53,205.93
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,224.78,172.03
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,186.91,138.44
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,147.24,103.64
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,110.01,71.79
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,71.95,42.35
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,39.4,19.38
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,12.38,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.41,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.82,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,7.71,1.01
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,10.6,3.65
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,13.5,6.26
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,16.39,8.84
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,19.29,11.39
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,22.19,13.9
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,55.56,42.97
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,90.11,72.57
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,145.17,119.48
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,208.73,172.4
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,187.43,153.75
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,173.23,141.22
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,216.0,176.89
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,252.79,207.06
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,269.86,220.85
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,286.61,234.36
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,334.5,274.25
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,373.93,306.71
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,390.79,320.15
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,399.43,327.11
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,387.02,317.08
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,373.44,306.12
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,287.58,236.04
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,209.72,171.82
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,162.32,132.97
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,115.88,94.3
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,104.46,84.82
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,93.11,75.22
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,80.83,64.83
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,68.62,54.34
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,55.5,42.8
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,42.46,31.21
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,30.42,20.38
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,18.33,9.21
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,9.16,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,43.05,1.84
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,93.44,68.96
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,128.5,103.38
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,165.18,137.13
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,198.61,167.56
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,232.94,198.1
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,262.57,223.93
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,292.42,249.36
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,272.63,231.64
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,256.23,216.34
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,341.57,289.37
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,423.08,357.36
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,429.91,361.06
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,435.13,363.75
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,458.34,382.23
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,480.55,399.54
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,506.06,418.67
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,522.42,430.46
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,504.07,414.5
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,484.63,397.93
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,405.39,333.18
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,330.5,271.38
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,287.87,236.56
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,242.89,199.46
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,216.22,177.58
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,190.62,156.42
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,188.19,154.83
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,184.66,152.0
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,166.47,136.58
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,148.59,121.35
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,128.28,103.91
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,108.48,86.75
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,87.65,68.76
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,67.72,51.5
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,48.21,34.92
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,30.57,19.18
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,15.45,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,104.14,2.35
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,227.98,171.43
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,290.38,237.12
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,358.25,301.52
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,412.31,353.65
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,467.89,405.7
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,513.42,447.48
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,554.79,484.64
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,543.74,475.26
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,524.63,458.48
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,602.45,524.94
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,679.89,589.49
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,697.95,603.36
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,712.93,614.48
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,640.17,552.29
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,551.61,476.0
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,577.21,497.35
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,597.02,513.3
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,559.59,480.24
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,519.29,444.99
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,597.97,512.65
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,658.39,563.45
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,630.34,538.63
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,599.57,511.64
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,564.18,480.66
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,526.68,447.26
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,484.71,409.87
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,441.43,370.38
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,393.48,325.5
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,345.55,279.72
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,294.56,231.08
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,244.69,183.03
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,190.76,132.66
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,141.4,88.41
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,90.99,48.58
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,49.17,21.08
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,10.57,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,58.6,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,127.03,95.75
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,169.49,139.79
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,215.26,182.93
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,254.0,219.47
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,294.02,256.23
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,329.45,287.62
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,365.5,318.64
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,388.93,337.81
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,410.67,355.02
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,307.26,265.0
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,182.85,155.11
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,152.05,128.63
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,122.06,102.27
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,142.68,119.92
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,163.38,137.3
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,164.56,138.18
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,165.79,139.19
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,171.8,144.36
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,177.75,149.49
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,156.75,131.52
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,136.16,113.9
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,92.11,75.82
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,49.28,38.28
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,52.18,40.95
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,55.08,43.58
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,37.18,27.7
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,19.3,11.73
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,17.37,10.02
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,15.43,8.29
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,13.5,6.55
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,11.57,4.8
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,9.64,3.04
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,7.71,1.26
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,5.3,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.89,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.44,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,59.3,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,128.62,95.13
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,183.17,149.33
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,244.61,205.84
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,295.58,253.36
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,351.41,304.25
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,395.33,344.0
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,439.87,383.43
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,482.76,420.94
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,525.73,457.88
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,553.35,481.02
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,579.2,502.39
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,425.51,368.78
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,244.13,207.87
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,250.59,213.62
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,256.98,218.88
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,295.82,252.24
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,340.62,289.96
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,338.38,287.73
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,335.73,285.34
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,463.29,396.17
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,570.53,485.88
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,545.84,464.07
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,519.26,441.08
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,487.78,412.98
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,455.0,383.44
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,417.39,350.06
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,379.43,315.82
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,338.07,277.66
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,297.09,239.3
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,250.88,197.18
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,207.23,157.11
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,160.92,116.05
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,119.19,80.3
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,77.52,47.73
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,44.24,24.15
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,13.94,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,29.99,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,72.36,49.18
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,99.02,75.81
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,132.74,105.92
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,162.0,131.94
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,191.76,157.85
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,218.19,180.45
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,244.76,202.67
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,211.66,173.65
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,161.53,130.18
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,173.72,139.86
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,185.95,149.4
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,130.9,103.58
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,78.34,59.66
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,42.99,30.29
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.72,0.81
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.72,0.81
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,23.18,13.77
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,38.64,26.75
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,32.36,21.55
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,26.07,16.33
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,18.83,10.3
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,11.58,4.21
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,8.68,1.76
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,5.79,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,5.31,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.34,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.86,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.37,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.89,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.41,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.93,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.44,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.96,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.48,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,13.52,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,28.69,17.3
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,52.21,39.59
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,79.87,64.79
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,106.25,88.7
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,133.32,112.99
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,156.99,134.23
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,181.36,155.83
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,186.94,160.41
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,191.86,164.25
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,239.68,206.21
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,296.07,254.81
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,299.19,256.23
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,301.65,257.21
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,267.55,227.38
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,240.49,203.43
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,230.93,194.68
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,215.29,180.83
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,261.72,220.79
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,300.9,254.05
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,462.64,392.85
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,594.73,501.0
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,433.43,365.63
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,273.61,229.61
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,393.29,331.72
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,481.29,401.87
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,443.16,367.74
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,404.3,333.04
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,360.96,294.08
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,317.84,254.52
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,270.5,211.3
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,225.21,169.52
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,177.26,126.23
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,133.29,87.62
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,87.68,51.78
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,50.57,26.07
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,13.9,0.58
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
