Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,90.75,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,200.51,144.47
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,264.29,213.61
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,334.36,278.96
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,389.21,330.05
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,445.99,381.0
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,336.59,290.43
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,184.17,157.78
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,239.24,206.13
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,289.86,249.09
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,322.17,275.48
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,362.48,307.83
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,389.33,328.55
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,415.84,348.58
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,450.34,374.76
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,491.6,404.95
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,609.91,495.59
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,714.78,570.13
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,706.4,564.18
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,694.68,557.46
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,676.4,544.58
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,655.12,529.07
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,549.02,447.19
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,443.79,364.39
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,380.61,314.39
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,327.22,270.86
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,276.04,228.66
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,232.64,192.55
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,311.09,253.74
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,356.32,281.47
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,304.8,234.26
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,254.6,187.99
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,201.04,139.3
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,151.18,95.18
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,100.16,54.93
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,57.28,26.07
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,13.22,0.88
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,87.84,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,195.28,137.86
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,256.46,204.35
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,323.9,266.23
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,376.86,313.86
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,431.76,361.02
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,476.67,398.85
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,521.37,434.98
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,554.72,460.19
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,590.26,485.95
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,617.87,505.58
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,643.13,522.88
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,661.96,534.92
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,677.89,544.19
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,688.11,550.56
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,695.12,554.74
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,695.93,555.23
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,693.42,553.45
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,685.04,549.01
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,673.41,541.47
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,656.06,528.36
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,635.71,512.64
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,610.18,492.49
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,582.0,469.94
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,549.2,442.82
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,514.36,413.52
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,474.46,380.17
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,433.23,344.9
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,388.12,305.31
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,343.04,264.87
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,293.42,221.14
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,245.13,177.67
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,193.28,131.58
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,145.39,90.06
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,96.52,51.94
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,55.58,24.69
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,13.11,1.21
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,66.13,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,169.89,118.41
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,230.75,183.59
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,298.54,245.76
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,352.8,295.03
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,407.1,342.85
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,452.56,381.61
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,498.12,418.98
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,539.07,451.61
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,579.18,482.54
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,607.74,504.84
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,634.06,525.0
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,649.9,536.09
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,666.9,547.73
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,677.0,554.16
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,683.99,558.31
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,684.55,557.86
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,681.91,555.12
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,674.16,548.76
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,663.26,539.83
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,647.02,525.72
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,627.84,509.22
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,603.24,489.31
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,576.04,467.04
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,543.99,440.52
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,511.22,412.83
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,472.08,380.05
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,431.64,345.36
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,387.52,306.21
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,342.93,265.81
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,294.16,222.28
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,246.63,179.11
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,196.44,133.83
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,149.2,92.3
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,99.37,53.4
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,57.28,25.24
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,13.64,1.94
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,18.34,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,42.44,26.73
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,75.53,58.97
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,104.19,85.34
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,130.17,109.04
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,156.69,132.78
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,180.32,153.55
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,204.14,174.04
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,195.42,165.65
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,192.02,161.61
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,194.77,163.22
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,197.23,164.49
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,252.68,211.37
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,316.3,263.64
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,411.41,343.09
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,507.55,420.72
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,604.94,497.85
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,689.27,562.51
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,680.91,554.42
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,669.38,544.78
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,652.91,530.8
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,633.46,514.44
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,608.23,494.4
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,580.42,472.03
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,547.52,444.74
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,512.61,415.3
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,474.57,383.67
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,434.0,349.15
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,388.21,309.13
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,342.49,268.21
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,293.18,223.74
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,245.32,179.96
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,194.51,134.51
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,147.57,93.51
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,98.63,55.11
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,56.68,26.35
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,14.13,1.31
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,7.86,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,15.44,5.99
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,27.52,17.75
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,40.02,29.03
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,54.98,42.33
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,69.85,55.39
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,84.11,67.85
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,98.34,80.14
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,73.99,58.9
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,52.17,39.86
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,121.71,100.0
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,202.13,167.97
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,257.77,214.82
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,321.62,267.59
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,238.84,197.47
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,158.61,128.8
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,130.51,105.17
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,103.17,82.05
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,101.12,80.18
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,99.09,78.33
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,213.75,175.04
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,329.91,269.6
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,168.34,136.95
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,13.51,5.87
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,32.83,22.35
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,52.18,38.74
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,40.56,28.94
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,28.96,19.12
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,26.06,16.68
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,23.16,14.23
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,20.26,11.79
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,17.36,9.32
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,14.46,6.82
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,11.57,4.29
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,8.19,1.32
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,2.41,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,43.3,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,116.95,77.33
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,172.79,134.81
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,234.54,190.04
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,285.5,235.66
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,339.63,282.9
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,384.75,322.03
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,430.72,360.85
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,306.65,257.44
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,158.3,129.73
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,149.74,122.22
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,141.17,114.38
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,141.52,114.3
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,142.02,114.34
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,164.86,133.27
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,187.77,152.06
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,167.14,134.51
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,146.93,117.46
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,130.38,103.82
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,114.11,90.38
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,359.68,297.16
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,575.52,465.19
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,335.1,273.86
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,100.04,78.5
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,298.63,245.5
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,464.05,374.1
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,266.55,215.53
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,86.26,67.49
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,212.98,170.86
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,307.21,239.82
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,262.31,200.04
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,219.61,162.48
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,173.57,122.92
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,132.18,88.09
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,88.72,54.36
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,53.85,29.74
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,22.65,7.27
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,9.83,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,48.77,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,129.11,84.64
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,187.2,145.89
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,252.05,204.27
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,305.62,252.13
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,362.44,301.45
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,407.86,340.64
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,453.98,379.26
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,493.47,410.91
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,532.6,441.35
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,328.95,276.04
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,91.71,72.98
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,123.69,100.17
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,156.06,126.78
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,161.14,130.49
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,166.26,134.31
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,239.74,195.13
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,307.47,249.48
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,269.22,217.87
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,231.81,187.22
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,221.33,178.53
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,206.17,166.01
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,245.21,198.46
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,277.17,224.57
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,398.16,323.87
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,486.02,392.07
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,329.23,266.05
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,188.57,152.13
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,274.17,219.85
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,325.64,253.83
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,279.15,212.11
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,233.9,171.42
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,185.99,128.82
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,141.74,90.38
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,95.63,54.29
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,57.2,27.77
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,22.24,6.36
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,10.81,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,7.37,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,14.47,4.83
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,26.07,16.15
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,37.84,26.65
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,51.13,38.33
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,64.34,49.81
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,76.97,60.62
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,89.59,71.26
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,100.58,80.37
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,111.59,89.38
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,174.78,142.67
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,234.9,192.46
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,254.14,207.72
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,273.36,222.92
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,332.14,271.51
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,383.69,313.63
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,411.79,335.49
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,431.58,350.72
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,458.04,372.26
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,488.63,396.51
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,478.78,387.43
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,467.43,377.36
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,435.86,352.04
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,409.83,330.87
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,455.44,367.19
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,480.31,385.39
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,377.47,301.99
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,287.81,229.49
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,259.55,205.85
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,231.34,181.71
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,200.52,155.41
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,170.31,129.3
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,137.48,101.18
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,106.34,74.69
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,75.59,49.75
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,48.05,28.46
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,23.93,9.42
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,10.81,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,74.92,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,184.44,120.6
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,250.7,196.74
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,322.37,262.9
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,377.4,313.4
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,434.55,363.97
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,481.25,404.55
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,527.82,443.55
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,566.9,475.53
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,600.84,502.64
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,629.98,524.3
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,656.75,543.41
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,676.54,557.17
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,693.43,568.07
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,704.51,574.74
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,712.33,578.99
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,714.08,578.06
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,712.45,574.77
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,704.67,567.32
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,693.54,557.16
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,677.04,541.57
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,657.37,523.5
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,632.19,502.07
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,604.25,478.3
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,571.0,449.43
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,535.52,418.62
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,495.38,386.68
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,453.81,352.76
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,408.14,314.72
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,362.04,275.24
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,312.12,232.56
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,263.06,189.47
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,210.73,143.77
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,161.79,101.45
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,110.48,60.81
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,66.38,30.11
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,25.8,7.54
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,11.8,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,46.98,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,124.4,79.64
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,184.99,144.06
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,252.01,204.28
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,313.57,259.19
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,379.77,316.97
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,427.71,358.65
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,476.46,399.92
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,519.84,435.44
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,566.5,472.6
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,597.77,497.21
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,627.02,519.97
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,651.25,538.92
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,672.98,555.68
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,685.65,565.77
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,695.25,573.27
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,697.42,574.21
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,700.08,575.66
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,583.66,481.55
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,453.85,374.38
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,414.4,341.86
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,370.38,305.22
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,503.74,419.11
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,607.4,505.67
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,576.18,478.8
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,542.4,449.63
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,502.74,415.34
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,461.52,378.88
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,416.51,337.73
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,370.72,295.05
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,320.43,248.42
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,271.02,201.96
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,217.98,152.9
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,168.02,107.58
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,115.81,64.66
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,70.46,32.19
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,28.16,8.64
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,12.78,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,69.48,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,171.66,111.67
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,237.5,188.48
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,308.74,255.42
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,365.0,308.53
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,423.75,362.39
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,471.93,406.58
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,520.24,449.71
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,559.61,483.7
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,597.66,515.77
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,628.22,541.53
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,656.49,564.99
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,593.41,509.55
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,516.05,442.01
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,620.46,531.0
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,714.4,608.48
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,718.13,609.5
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,718.48,608.35
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,711.54,602.48
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,701.24,593.74
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,685.61,580.37
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,666.72,564.21
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,642.17,543.04
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,614.78,519.27
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,581.72,490.52
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,546.35,459.36
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,506.72,423.94
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,465.51,386.48
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,419.93,344.71
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,373.87,301.65
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,323.51,254.46
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,273.79,207.34
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,220.56,157.88
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,170.68,112.37
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,118.59,68.94
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,73.45,35.84
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,30.18,12.69
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,21.63,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.81,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
